Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.5,9.0,6.84,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,13.71,5.38
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,24.46,15.53
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,36.21,26.24
2016,1,1,8,45,0.0,61.0,4.4,4.0,61.0,49.18,37.97
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,62.12,49.56
2016,1,1,9,15,0.0,90.5,4.5,4.0,90.5,74.58,60.57
2016,1,1,9,30,0.0,105.0,4.5,4.0,105.0,87.11,71.52
2016,1,1,9,45,2.5,126.5,4.55,4.5,127.5,108.87,90.35
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,131.04,109.29
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,137.89,114.92
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,144.97,120.74
2016,1,1,10,45,218.5,183.0,4.35,5.0,298.5,419.52,359.44
2016,1,1,11,0,432.0,201.0,4.3,5.0,429.0,671.8,565.86
2016,1,1,11,15,408.0,216.0,4.25,5.0,438.5,652.61,548.09
2016,1,1,11,30,384.0,231.0,4.2,5.0,448.0,653.71,547.37
2016,1,1,11,45,268.0,254.0,4.2,5.5,407.0,569.91,476.24
2016,1,1,12,0,152.0,277.0,4.2,6.0,366.0,458.2,382.47
2016,1,1,12,15,83.0,245.5,4.15,6.0,294.0,325.99,273.06
2016,1,1,12,30,14.0,214.0,4.1,6.0,222.0,197.92,163.98
2016,1,1,12,45,63.5,245.5,4.05,6.0,282.5,306.03,256.37
2016,1,1,13,0,113.0,277.0,4.0,6.0,343.0,394.72,330.45
2016,1,1,13,15,69.5,251.0,3.95,6.0,292.0,318.87,266.67
2016,1,1,13,30,26.0,225.0,3.9,6.0,241.0,222.31,185.16
2016,1,1,13,45,57.0,234.5,3.85,6.0,266.5,287.24,240.94
2016,1,1,14,0,88.0,244.0,3.8,6.0,292.0,329.47,277.1
2016,1,1,14,15,44.0,199.0,3.7,6.0,223.0,233.93,196.33
2016,1,1,14,30,0.0,154.0,3.6,6.0,154.0,128.6,105.7
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,93.68,76.02
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,60.69,47.57
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,54.87,42.7
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,49.06,37.78
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,42.87,32.39
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,36.7,26.96
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,30.54,21.53
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,24.4,16.01
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,17.89,10.07
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,11.39,4.12
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,6.44,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,3.78,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,7.58,0.46
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,13.3,5.92
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,19.03,11.2
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,25.55,17.09
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,32.08,22.92
2016,1,2,9,15,0.0,50.0,0.85,5.0,50.0,38.24,28.39
2016,1,2,9,30,0.0,58.0,0.8,5.0,58.0,44.42,33.81
2016,1,2,9,45,24.5,115.5,0.8,5.0,126.0,125.81,105.53
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,211.87,178.73
2016,1,2,10,15,74.5,193.5,0.8,5.0,228.0,257.25,216.44
2016,1,2,10,30,100.0,214.0,0.8,5.0,262.0,304.42,255.15
2016,1,2,10,45,60.0,207.5,0.8,5.5,237.0,259.29,215.83
2016,1,2,11,0,20.0,201.0,0.8,6.0,212.0,193.37,159.61
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.5,163.59,134.53
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,134.73,109.85
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,128.69,104.76
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,122.87,99.81
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,67.77,52.99
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,19.14,11.05
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,29.51,20.06
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,39.91,29.0
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,96.17,77.33
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,160.67,131.57
2016,1,2,13,45,2.5,166.5,0.9,7.5,168.0,140.7,114.46
2016,1,2,14,0,0.0,148.0,0.9,8.0,148.0,121.17,97.99
2016,1,2,14,15,0.0,140.5,0.8,8.0,140.5,114.69,92.72
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,108.31,87.49
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,90.39,72.45
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,72.85,57.64
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,65.78,51.83
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,58.77,45.98
2016,1,2,15,45,0.0,67.0,0.25,7.0,67.0,51.39,39.65
2016,1,2,16,0,0.0,58.0,0.2,7.0,58.0,44.43,33.62
2016,1,2,16,15,0.0,48.0,0.2,6.5,48.0,36.71,26.88
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,29.02,20.03
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,21.73,13.41
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,14.45,6.74
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,8.35,0.35
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.36,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,4.5,30.0,102.41,0.0
2016,1,3,8,0,341.0,30.0,3.0,5.0,60.0,222.09,168.9
2016,1,3,8,15,442.5,39.5,3.0,5.5,104.5,304.03,252.5
2016,1,3,8,30,544.0,49.0,3.0,6.0,149.0,396.25,335.46
2016,1,3,8,45,281.0,75.5,3.05,7.0,128.0,286.09,244.35
2016,1,3,9,0,18.0,102.0,3.1,8.0,107.0,102.52,84.06
2016,1,3,9,15,23.5,119.0,3.1,8.5,126.5,121.93,101.09
2016,1,3,9,30,29.0,136.0,3.1,9.0,146.0,155.5,129.66
2016,1,3,9,45,89.5,160.0,3.15,9.5,196.5,230.14,194.11
2016,1,3,10,0,150.0,184.0,3.2,10.0,247.0,327.25,275.31
2016,1,3,10,15,253.0,188.5,3.15,10.5,305.5,444.05,371.19
2016,1,3,10,30,356.0,193.0,3.1,11.0,364.0,548.81,454.52
2016,1,3,10,45,295.0,216.0,3.05,11.5,363.5,529.31,435.18
2016,1,3,11,0,234.0,239.0,3.0,12.0,363.0,483.51,396.41
2016,1,3,11,15,192.5,252.0,2.95,12.0,356.5,462.65,378.32
2016,1,3,11,30,151.0,265.0,2.9,12.0,350.0,439.76,358.47
2016,1,3,11,45,236.0,262.0,2.9,12.5,399.0,522.64,424.84
2016,1,3,12,0,321.0,259.0,2.9,13.0,448.0,631.71,508.28
2016,1,3,12,15,617.5,175.0,2.9,13.0,542.5,874.34,692.17
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,1062.66,821.64
2016,1,3,12,45,915.5,90.0,2.9,13.5,635.0,1062.54,818.08
2016,1,3,13,0,917.0,89.0,2.9,14.0,633.0,1059.04,814.4
2016,1,3,13,15,914.0,88.5,2.9,14.0,622.5,1048.23,807.49
2016,1,3,13,30,911.0,88.0,2.9,14.0,612.0,1034.15,798.58
2016,1,3,13,45,907.0,86.0,2.95,14.5,594.0,1014.06,784.71
2016,1,3,14,0,903.0,84.0,3.0,15.0,576.0,990.9,768.88
2016,1,3,14,15,893.0,82.5,3.0,14.5,549.5,970.85,757.7
2016,1,3,14,30,883.0,81.0,3.0,14.0,523.0,936.6,736.47
2016,1,3,14,45,870.0,78.0,3.0,14.0,490.0,895.42,708.85
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,852.27,679.54
2016,1,3,15,15,835.0,72.0,2.75,13.5,417.5,799.96,642.67
2016,1,3,15,30,813.0,69.0,2.5,13.0,378.0,746.8,604.58
2016,1,3,15,45,786.5,64.5,2.3,13.0,334.0,687.97,560.66
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,629.29,515.85
2016,1,3,16,15,711.5,55.0,1.9,12.0,242.0,556.07,458.73
2016,1,3,16,30,663.0,50.0,1.7,11.0,194.0,485.58,400.8
2016,1,3,16,45,590.0,42.5,1.5,10.0,147.0,402.05,329.75
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,324.49,260.02
2016,1,3,17,15,367.5,24.0,1.3,8.5,59.5,220.78,150.24
2016,1,3,17,30,218.0,13.0,1.3,8.0,19.0,97.64,0.0
2016,1,3,17,45,109.0,6.5,1.35,7.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,238.0,12.5,2.65,1.5,34.0,124.81,0.0
2016,1,4,8,0,476.0,25.0,3.0,2.0,68.0,273.53,209.87
2016,1,4,8,15,574.5,32.5,2.95,2.5,115.5,358.95,300.46
2016,1,4,8,30,673.0,40.0,2.9,3.0,163.0,453.81,386.7
2016,1,4,8,45,730.0,44.5,2.9,4.0,213.0,528.3,451.99
2016,1,4,9,0,787.0,49.0,2.9,5.0,263.0,606.67,517.18
2016,1,4,9,15,822.5,52.5,2.9,5.5,310.5,672.01,568.35
2016,1,4,9,30,858.0,56.0,2.9,6.0,358.0,731.21,612.42
2016,1,4,9,45,882.5,58.5,2.95,7.0,401.0,787.65,652.12
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,843.66,690.29
2016,1,4,10,15,923.5,63.0,2.95,8.5,481.0,891.28,721.86
2016,1,4,10,30,940.0,65.0,2.9,9.0,518.0,937.24,751.58
2016,1,4,10,45,951.0,66.5,2.9,9.5,548.0,975.5,775.71
2016,1,4,11,0,962.0,68.0,2.9,10.0,578.0,1011.26,797.86
2016,1,4,11,15,969.5,69.0,2.85,10.0,600.5,1040.24,816.1
2016,1,4,11,30,977.0,70.0,2.8,10.0,623.0,1066.17,832.23
2016,1,4,11,45,977.5,72.0,2.75,10.5,637.0,1083.16,840.73
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,1096.64,847.0
2016,1,4,12,15,979.5,74.5,2.65,11.0,656.5,1105.66,851.96
2016,1,4,12,30,981.0,75.0,2.6,11.0,662.0,1111.1,854.72
2016,1,4,12,45,979.0,75.0,2.6,11.5,659.0,1108.71,851.5
2016,1,4,13,0,977.0,75.0,2.6,12.0,656.0,1102.72,846.15
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.0,1090.51,838.41
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,1074.84,828.57
2016,1,4,13,45,961.0,73.5,2.6,12.0,614.0,1051.86,813.92
2016,1,4,14,0,953.0,73.0,2.6,12.0,594.0,1025.77,797.27
2016,1,4,14,15,942.5,72.0,2.6,12.0,566.5,993.72,776.54
2016,1,4,14,30,932.0,71.0,2.6,12.0,539.0,959.03,753.93
2016,1,4,14,45,914.5,69.5,2.6,12.0,504.5,915.03,724.56
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,869.25,693.63
2016,1,4,15,15,875.0,65.5,2.45,11.5,429.5,816.99,657.54
2016,1,4,15,30,853.0,63.0,2.3,11.0,389.0,771.61,625.92
2016,1,4,15,45,821.0,60.0,2.15,11.0,343.0,709.03,579.48
2016,1,4,16,0,789.0,57.0,2.0,11.0,297.0,646.95,532.4
2016,1,4,16,15,741.0,52.0,1.8,9.5,248.5,572.86,475.7
2016,1,4,16,30,693.0,47.0,1.6,8.0,200.0,501.53,417.59
2016,1,4,16,45,613.0,40.5,1.45,7.0,151.5,413.81,342.84
2016,1,4,17,0,533.0,34.0,1.3,6.0,103.0,332.73,269.91
2016,1,4,17,15,384.0,23.5,1.35,5.5,62.0,223.38,157.64
2016,1,4,17,30,235.0,13.0,1.4,5.0,21.0,104.7,0.0
2016,1,4,17,45,117.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.0,79.91,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,52.0,176.52,134.59
2016,1,5,8,15,318.0,45.5,3.1,2.0,91.5,241.63,203.07
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,315.52,271.7
2016,1,5,8,45,438.0,71.5,3.1,2.5,172.5,376.69,327.09
2016,1,5,9,0,485.0,83.0,3.1,3.0,214.0,441.93,383.9
2016,1,5,9,15,531.5,87.5,3.0,3.5,254.5,509.13,440.09
2016,1,5,9,30,578.0,92.0,2.9,4.0,295.0,573.8,492.33
2016,1,5,9,45,618.5,95.0,2.85,4.5,335.5,634.11,538.73
2016,1,5,10,0,659.0,98.0,2.8,5.0,376.0,695.59,584.3
2016,1,5,10,15,747.0,92.5,2.75,5.0,432.5,788.55,653.74
2016,1,5,10,30,835.0,87.0,2.7,5.0,489.0,879.77,719.5
2016,1,5,10,45,848.0,89.0,2.65,5.5,518.5,918.36,743.81
2016,1,5,11,0,861.0,91.0,2.6,6.0,548.0,954.78,766.67
2016,1,5,11,15,869.5,92.0,2.6,6.5,570.0,983.22,784.1
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,1008.88,799.57
2016,1,5,11,45,894.0,89.5,2.6,7.5,608.0,1020.95,805.53
2016,1,5,12,0,910.0,86.0,2.6,8.0,624.0,1042.47,818.36
2016,1,5,12,15,911.5,86.5,2.6,8.5,629.5,1051.1,822.22
2016,1,5,12,30,913.0,87.0,2.6,9.0,635.0,1056.39,824.09
2016,1,5,12,45,912.0,86.5,2.6,9.5,632.5,1054.53,821.26
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,1049.3,816.41
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,1037.2,808.54
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,1021.89,798.69
2016,1,5,13,45,890.0,85.5,2.6,10.5,588.0,997.31,781.11
2016,1,5,14,0,878.0,86.0,2.6,11.0,568.0,981.67,770.0
2016,1,5,14,15,690.5,129.5,2.55,11.0,497.5,842.77,671.88
2016,1,5,14,30,503.0,173.0,2.5,11.0,427.0,690.57,560.25
2016,1,5,14,45,496.0,161.5,2.5,11.0,399.0,655.96,536.29
2016,1,5,15,0,489.0,150.0,2.5,11.0,371.0,620.18,510.12
2016,1,5,15,15,604.5,118.0,2.35,10.5,367.0,669.15,550.57
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,700.1,575.03
2016,1,5,15,45,666.5,84.5,2.05,10.0,317.5,628.09,519.72
2016,1,5,16,0,613.0,83.0,1.9,10.0,272.0,558.33,464.48
2016,1,5,16,15,558.5,75.5,1.8,9.5,226.0,484.41,405.04
2016,1,5,16,30,504.0,68.0,1.7,9.0,180.0,414.04,346.25
2016,1,5,16,45,407.5,58.0,1.65,8.5,134.5,321.76,267.38
2016,1,5,17,0,311.0,48.0,1.6,8.0,89.0,239.53,194.46
2016,1,5,17,15,155.5,33.0,1.75,7.5,53.5,135.97,96.5
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,14.16,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.5,17.5,2.35,5.0,26.0,51.48,0.0
2016,1,6,8,0,185.0,35.0,2.5,5.0,52.0,153.16,114.77
2016,1,6,8,15,282.0,50.0,2.55,5.5,93.0,228.25,188.98
2016,1,6,8,30,379.0,65.0,2.6,6.0,134.0,314.05,265.97
2016,1,6,8,45,434.0,77.0,2.65,6.5,178.0,380.01,324.35
2016,1,6,9,0,489.0,89.0,2.7,7.0,222.0,450.82,384.76
2016,1,6,9,15,534.5,97.0,2.65,7.0,265.5,519.38,441.65
2016,1,6,9,30,580.0,105.0,2.6,7.0,309.0,587.52,496.44
2016,1,6,9,45,608.0,112.0,2.6,7.5,348.5,642.89,538.69
2016,1,6,10,0,636.0,119.0,2.6,8.0,388.0,698.56,579.22
2016,1,6,10,15,318.0,104.0,2.6,8.0,238.5,419.01,354.56
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,68.86,53.78
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,77.73,61.48
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,86.69,68.87
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,100.67,80.62
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,114.91,92.52
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,121.07,97.4
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,127.32,102.37
2016,1,6,12,15,0.0,111.0,2.65,10.0,111.0,86.99,68.44
2016,1,6,12,30,0.0,66.0,2.6,10.0,66.0,50.73,37.75
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,59.25,44.93
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,67.78,52.06
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,56.91,42.88
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,46.07,33.73
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,70.53,54.53
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,97.99,77.77
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,98.31,78.12
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,98.75,78.64
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,53.73,40.54
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,12.96,5.57
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,11.81,4.6
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,10.65,3.62
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,9.12,2.3
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,7.59,0.98
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,6.45,0.0
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,5.3,0.0
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,3.78,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.27,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.13,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,6.5,30.0,84.2,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,60.0,226.12,169.12
2016,1,7,8,15,462.5,38.0,2.35,7.0,105.5,308.64,253.79
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,401.74,337.41
2016,1,7,8,45,628.5,53.0,2.5,7.5,198.5,475.83,402.29
2016,1,7,9,0,691.0,59.0,2.6,8.0,246.0,550.32,465.09
2016,1,7,9,15,730.0,63.5,2.6,8.5,292.0,615.57,517.15
2016,1,7,9,30,769.0,68.0,2.6,9.0,338.0,682.35,567.15
2016,1,7,9,45,799.5,70.0,2.65,10.0,380.5,740.64,608.22
2016,1,7,10,0,830.0,72.0,2.7,11.0,423.0,798.97,648.11
2016,1,7,10,15,848.5,74.0,2.65,11.5,459.5,846.66,679.64
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,892.95,709.53
2016,1,7,10,45,884.0,76.0,2.6,13.0,526.5,923.11,726.52
2016,1,7,11,0,901.0,76.0,2.6,14.0,557.0,961.24,748.99
2016,1,7,11,15,910.0,77.0,2.7,15.0,579.5,990.66,766.0
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,1017.3,781.09
2016,1,7,11,45,926.5,78.0,2.95,17.0,617.0,1038.21,792.76
2016,1,7,12,0,934.0,78.0,3.1,18.0,632.0,1055.99,802.38
2016,1,7,12,15,936.5,78.0,3.1,18.5,638.5,1065.4,806.61
2016,1,7,12,30,939.0,78.0,3.1,19.0,645.0,1071.4,808.8
2016,1,7,12,45,942.0,77.0,3.15,19.5,644.0,1073.18,808.86
2016,1,7,13,0,945.0,76.0,3.2,20.0,643.0,1071.46,806.82
2016,1,7,13,15,942.0,75.5,3.2,20.0,633.0,1060.8,800.1
2016,1,7,13,30,939.0,75.0,3.2,20.0,623.0,1046.76,791.38
2016,1,7,13,45,935.0,73.0,3.2,20.0,604.5,1026.51,778.64
2016,1,7,14,0,931.0,71.0,3.2,20.0,586.0,1003.08,763.88
2016,1,7,14,15,921.5,70.0,3.1,20.0,560.0,972.67,743.63
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,939.62,721.61
2016,1,7,14,45,898.0,67.0,2.95,20.0,500.5,898.81,694.53
2016,1,7,15,0,884.0,65.0,2.9,20.0,467.0,856.03,665.89
2016,1,7,15,15,863.5,62.5,2.5,19.5,427.5,805.52,630.24
2016,1,7,15,30,843.0,60.0,2.1,19.0,388.0,754.07,593.33
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.0,701.76,555.4
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,641.91,510.91
2016,1,7,16,15,738.5,50.0,1.35,16.5,252.0,570.95,459.86
2016,1,7,16,30,693.0,46.0,1.3,15.0,204.0,502.5,406.91
2016,1,7,16,45,619.0,40.0,1.3,14.0,156.0,418.63,338.34
2016,1,7,17,0,545.0,34.0,1.3,13.0,108.0,340.88,271.04
2016,1,7,17,15,405.0,24.5,1.35,12.5,66.5,236.7,171.77
2016,1,7,17,30,265.0,15.0,1.4,12.0,25.0,119.0,0.0
2016,1,7,17,45,132.5,7.5,1.5,11.5,12.5,5.9,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,27.71,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,86.0,61.61
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,127.14,102.44
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,170.7,141.84
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,197.14,165.89
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,235.94,199.37
2016,1,8,9,15,182.0,129.0,2.35,10.5,186.5,271.7,229.68
2016,1,8,9,30,198.0,146.0,2.6,11.0,216.0,308.8,260.42
2016,1,8,9,45,186.5,165.5,2.85,12.0,237.5,328.53,275.12
2016,1,8,10,0,175.0,185.0,3.1,13.0,259.0,347.08,288.5
2016,1,8,10,15,504.0,136.0,3.25,13.5,374.5,616.88,508.32
2016,1,8,10,30,833.0,87.0,3.4,14.0,490.0,875.05,699.02
2016,1,8,10,45,621.0,149.0,3.55,15.0,459.5,780.75,624.92
2016,1,8,11,0,409.0,211.0,3.7,16.0,429.0,635.55,511.33
2016,1,8,11,15,338.0,235.5,3.7,16.5,421.0,604.6,485.08
2016,1,8,11,30,267.0,260.0,3.7,17.0,413.0,569.66,455.09
2016,1,8,11,45,333.5,253.5,3.7,17.5,449.0,632.31,503.04
2016,1,8,12,0,400.0,247.0,3.7,18.0,485.0,695.59,550.06
2016,1,8,12,15,208.5,234.5,3.6,18.0,359.0,463.4,370.59
2016,1,8,12,30,17.0,222.0,3.5,18.0,233.0,208.13,164.51
2016,1,8,12,45,19.0,226.0,3.45,18.5,238.0,214.23,169.66
2016,1,8,13,0,21.0,230.0,3.4,19.0,243.0,220.48,174.4
2016,1,8,13,15,51.5,249.0,3.25,19.0,279.5,296.29,235.52
2016,1,8,13,30,82.0,268.0,3.1,19.0,316.0,350.03,278.35
2016,1,8,13,45,41.0,157.0,3.0,19.0,181.0,183.46,145.9
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,35.26,23.65
2016,1,8,14,15,12.0,122.5,2.7,19.0,129.0,109.13,85.2
2016,1,8,14,30,24.0,199.0,2.5,19.0,212.0,195.24,155.42
2016,1,8,14,45,130.0,199.0,2.3,19.0,259.5,330.74,266.68
2016,1,8,15,0,236.0,199.0,2.1,19.0,307.0,439.71,353.39
2016,1,8,15,15,280.5,176.0,1.75,18.5,293.5,441.77,355.91
2016,1,8,15,30,325.0,153.0,1.4,18.0,280.0,439.87,355.53
2016,1,8,15,45,304.5,139.0,1.1,18.0,247.5,396.11,320.57
2016,1,8,16,0,284.0,125.0,0.8,18.0,215.0,353.59,286.24
2016,1,8,16,15,437.0,92.5,0.75,17.0,205.5,419.41,339.63
2016,1,8,16,30,590.0,60.0,0.7,16.0,196.0,460.27,370.22
2016,1,8,16,45,520.5,50.5,0.7,15.0,150.0,379.86,304.47
2016,1,8,17,0,451.0,41.0,0.7,14.0,104.0,305.71,241.5
2016,1,8,17,15,225.5,33.0,0.7,13.5,64.5,167.8,121.91
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,26.65,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,9.83,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,183.5,14.5,6.05,4.5,30.5,85.03,0.0
2016,1,9,8,0,367.0,29.0,6.4,5.0,61.0,227.94,172.64
2016,1,9,8,15,471.5,38.5,6.55,5.0,107.0,311.57,260.79
2016,1,9,8,30,576.0,48.0,6.7,5.0,153.0,405.98,348.64
2016,1,9,8,45,640.0,54.0,6.85,5.5,202.0,481.45,417.65
2016,1,9,9,0,704.0,60.0,7.0,6.0,251.0,557.3,484.79
2016,1,9,9,15,744.0,64.5,7.0,6.5,298.0,623.93,541.24
2016,1,9,9,30,784.0,69.0,7.0,7.0,345.0,692.13,595.67
2016,1,9,9,45,814.0,71.5,7.05,7.5,388.5,751.37,641.49
2016,1,9,10,0,844.0,74.0,7.1,8.0,432.0,810.6,686.3
2016,1,9,10,15,862.5,76.5,7.1,8.0,469.5,859.59,723.35
2016,1,9,10,30,881.0,79.0,7.1,8.0,507.0,907.16,758.88
2016,1,9,10,45,894.5,80.5,7.1,8.5,537.5,947.15,786.76
2016,1,9,11,0,908.0,82.0,7.1,9.0,568.0,973.75,804.16
2016,1,9,11,15,916.5,83.5,7.05,9.0,591.0,1003.66,825.36
2016,1,9,11,30,925.0,85.0,7.0,9.0,614.0,1030.74,844.39
2016,1,9,11,45,930.0,86.0,6.95,9.0,629.0,1050.7,858.14
2016,1,9,12,0,935.0,87.0,6.9,9.0,644.0,1067.44,869.61
2016,1,9,12,15,937.0,87.0,6.85,9.0,651.0,1076.56,875.58
2016,1,9,12,30,939.0,87.0,6.8,9.0,658.0,1082.25,879.22
2016,1,9,12,45,937.5,87.5,6.75,9.5,656.0,1081.5,876.65
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,1077.29,871.76
2016,1,9,13,15,573.0,182.5,6.65,10.0,527.0,821.85,678.52
2016,1,9,13,30,210.0,277.0,6.6,10.0,400.0,512.5,425.83
2016,1,9,13,45,146.5,265.0,6.55,10.0,350.0,432.98,360.63
2016,1,9,14,0,83.0,253.0,6.5,10.0,300.0,332.86,277.14
2016,1,9,14,15,173.5,240.0,6.45,9.5,331.5,424.88,357.04
2016,1,9,14,30,264.0,227.0,6.4,9.0,363.0,511.33,431.13
2016,1,9,14,45,140.5,199.5,6.4,9.0,271.5,340.44,287.88
2016,1,9,15,0,17.0,172.0,6.4,9.0,180.0,163.37,135.34
2016,1,9,15,15,8.5,130.5,6.25,8.5,134.5,115.42,94.67
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,70.11,55.54
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,61.36,48.06
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,52.66,40.54
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,44.06,33.08
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,35.96,25.95
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,27.49,18.38
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,19.05,10.76
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,11.79,3.88
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,4.54,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.36,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.0,90.43,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,64.0,240.17,184.29
2016,1,10,8,15,500.0,38.0,3.1,0.5,111.0,324.37,273.18
2016,1,10,8,30,604.0,47.0,3.2,1.0,158.0,419.21,360.28
2016,1,10,8,45,666.0,53.5,3.3,1.5,208.0,490.43,424.81
2016,1,10,9,0,728.0,60.0,3.4,2.0,258.0,571.7,494.88
2016,1,10,9,15,767.0,64.0,3.35,2.5,306.0,638.18,549.32
2016,1,10,9,30,806.0,68.0,3.3,3.0,354.0,706.07,601.32
2016,1,10,9,45,833.5,71.0,3.25,3.5,397.5,764.84,644.42
2016,1,10,10,0,861.0,74.0,3.2,4.0,441.0,823.39,686.14
2016,1,10,10,15,879.5,76.5,3.05,4.0,478.5,873.06,720.66
2016,1,10,10,30,898.0,79.0,2.9,4.0,516.0,921.25,753.32
2016,1,10,10,45,911.5,80.5,2.8,4.5,547.5,951.28,771.13
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,988.98,794.33
2016,1,10,11,15,933.0,83.5,2.55,5.5,602.0,1018.88,810.96
2016,1,10,11,30,941.0,85.0,2.4,6.0,625.0,1045.87,825.29
2016,1,10,11,45,943.0,87.0,2.3,6.5,640.0,1064.41,834.21
2016,1,10,12,0,945.0,89.0,2.2,7.0,655.0,1079.58,840.88
2016,1,10,12,15,947.0,89.5,2.1,7.0,661.5,1089.5,845.56
2016,1,10,12,30,949.0,90.0,2.0,7.0,668.0,1095.94,848.04
2016,1,10,12,45,948.5,89.5,1.9,7.5,666.0,1095.09,844.25
2016,1,10,13,0,948.0,89.0,1.8,8.0,664.0,1090.72,838.35
2016,1,10,13,15,943.5,88.5,1.7,8.0,653.0,1078.79,829.12
2016,1,10,13,30,939.0,88.0,1.6,8.0,642.0,1063.49,817.88
2016,1,10,13,45,931.0,87.5,1.55,8.0,623.0,1041.45,803.19
2016,1,10,14,0,923.0,87.0,1.5,8.0,604.0,1016.35,786.63
2016,1,10,14,15,912.0,85.5,1.5,8.0,577.0,984.29,766.26
2016,1,10,14,30,901.0,84.0,1.5,8.0,550.0,960.32,751.49
2016,1,10,14,45,885.0,81.5,1.5,8.0,516.0,916.93,723.02
2016,1,10,15,0,869.0,79.0,1.5,8.0,482.0,871.61,693.08
2016,1,10,15,15,847.0,76.5,1.45,7.5,441.5,819.66,658.42
2016,1,10,15,30,825.0,74.0,1.4,7.0,401.0,766.73,622.36
2016,1,10,15,45,792.5,70.0,1.4,7.0,355.5,703.5,577.1
2016,1,10,16,0,760.0,66.0,1.4,7.0,310.0,640.79,530.93
2016,1,10,16,15,713.0,61.0,1.25,6.0,261.5,568.24,474.62
2016,1,10,16,30,666.0,56.0,1.1,5.0,213.0,503.28,421.27
2016,1,10,16,45,589.0,48.5,1.0,4.5,164.0,417.15,348.05
2016,1,10,17,0,512.0,41.0,0.9,4.0,115.0,337.81,277.49
2016,1,10,17,15,256.0,35.5,0.95,3.5,72.5,184.75,142.62
2016,1,10,17,30,0.0,30.0,1.0,3.0,30.0,34.5,0.0
2016,1,10,17,45,0.0,15.0,1.05,3.0,15.0,11.8,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.0,15.5,1.1,0.5,23.5,45.93,0.0
2016,1,11,8,0,170.0,31.0,1.2,1.0,47.0,137.67,103.98
2016,1,11,8,15,220.5,49.0,1.25,1.5,82.0,192.12,160.21
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,251.76,214.96
2016,1,11,8,45,303.0,83.5,1.4,3.0,154.0,303.31,260.79
2016,1,11,9,0,335.0,100.0,1.5,4.0,191.0,357.62,307.26
2016,1,11,9,15,364.5,112.0,1.5,4.5,227.0,407.58,348.87
2016,1,11,9,30,394.0,124.0,1.5,5.0,263.0,459.49,390.69
2016,1,11,9,45,313.5,153.0,1.55,6.0,272.0,428.31,362.33
2016,1,11,10,0,233.0,182.0,1.6,7.0,281.0,407.74,342.25
2016,1,11,10,15,353.0,177.0,1.55,7.0,342.0,511.53,427.1
2016,1,11,10,30,473.0,172.0,1.5,7.0,403.0,644.96,530.06
2016,1,11,10,45,674.5,132.0,1.5,7.5,483.0,809.84,650.76
2016,1,11,11,0,876.0,92.0,1.5,8.0,563.0,965.29,756.18
2016,1,11,11,15,885.0,93.5,1.45,8.0,586.0,995.75,772.95
2016,1,11,11,30,894.0,95.0,1.4,8.0,609.0,1023.41,789.4
2016,1,11,11,45,638.0,174.0,1.4,8.5,545.5,878.3,687.32
2016,1,11,12,0,382.0,253.0,1.4,9.0,482.0,683.09,543.12
2016,1,11,12,15,375.5,259.5,1.4,9.0,487.0,687.1,547.6
2016,1,11,12,30,369.0,266.0,1.4,9.0,492.0,689.65,548.97
2016,1,11,12,45,629.5,185.0,1.45,9.5,569.0,897.97,702.5
2016,1,11,13,0,890.0,104.0,1.5,10.0,646.0,1062.91,811.34
2016,1,11,13,15,671.5,167.0,1.5,10.0,572.0,914.78,709.19
2016,1,11,13,30,453.0,230.0,1.5,10.0,498.0,747.49,590.18
2016,1,11,13,45,320.0,246.5,1.5,10.5,433.0,605.36,484.53
2016,1,11,14,0,187.0,263.0,1.5,11.0,368.0,467.54,377.59
2016,1,11,14,15,295.0,233.5,1.45,11.0,391.0,554.09,448.08
2016,1,11,14,30,403.0,204.0,1.4,11.0,414.0,611.9,494.16
2016,1,11,14,45,313.5,204.0,1.4,11.0,361.0,520.94,423.54
