Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.0,15.0,4.75,1.5,36.0,111.69,0.0
2016,1,22,8,0,432.0,30.0,5.0,2.0,72.0,244.07,191.61
2016,1,22,8,15,531.5,39.0,5.3,2.5,121.5,326.07,274.41
2016,1,22,8,30,631.0,48.0,5.6,3.0,171.0,413.71,356.18
2016,1,22,8,45,690.5,53.5,5.9,3.5,222.5,488.75,425.01
2016,1,22,9,0,750.0,59.0,6.2,4.0,274.0,568.02,495.09
2016,1,22,9,15,787.5,63.0,6.25,4.5,323.5,634.52,551.71
2016,1,22,9,30,825.0,67.0,6.3,5.0,373.0,702.44,606.05
2016,1,22,9,45,852.5,70.0,6.35,5.5,418.5,762.55,652.23
2016,1,22,10,0,880.0,73.0,6.4,6.0,464.0,822.51,697.29
2016,1,22,10,15,897.5,75.0,6.35,6.5,503.0,863.28,725.97
2016,1,22,10,30,915.0,77.0,6.3,7.0,542.0,910.81,759.52
2016,1,22,10,45,930.0,78.0,6.3,7.5,575.5,953.06,788.75
2016,1,22,11,0,945.0,79.0,6.3,8.0,609.0,993.12,816.02
2016,1,22,11,15,953.5,80.0,6.2,8.0,634.0,1024.48,837.46
2016,1,22,11,30,962.0,81.0,6.1,8.0,659.0,1052.88,856.66
2016,1,22,11,45,967.0,82.0,6.1,8.5,675.5,1074.65,870.06
2016,1,22,12,0,972.0,83.0,6.1,9.0,692.0,1093.03,881.07
2016,1,22,12,15,974.5,83.5,6.05,9.0,700.0,1104.76,888.64
2016,1,22,12,30,977.0,84.0,6.0,9.0,708.0,1112.88,893.79
2016,1,22,12,45,977.5,83.5,6.0,9.5,707.5,1114.06,892.84
2016,1,22,13,0,978.0,83.0,6.0,10.0,707.0,1111.56,889.47
2016,1,22,13,15,975.0,82.5,5.9,10.0,697.5,1101.82,881.97
2016,1,22,13,30,972.0,82.0,5.8,10.0,688.0,1088.49,872.11
2016,1,22,13,45,967.0,81.0,5.75,10.0,670.5,1069.05,858.41
2016,1,22,14,0,962.0,80.0,5.7,10.0,653.0,1046.24,842.44
2016,1,22,14,15,953.0,78.5,5.6,10.0,626.5,1015.78,820.6
2016,1,22,14,30,944.0,77.0,5.5,10.0,600.0,982.41,796.71
2016,1,22,14,45,930.0,75.5,5.45,10.0,566.0,941.83,767.81
2016,1,22,15,0,916.0,74.0,5.4,10.0,532.0,899.06,737.13
2016,1,22,15,15,897.5,71.5,5.25,9.5,491.5,849.35,701.66
2016,1,22,15,30,879.0,69.0,5.1,9.0,451.0,806.36,670.94
2016,1,22,15,45,853.0,66.0,4.95,9.0,405.5,747.2,625.87
2016,1,22,16,0,827.0,63.0,4.8,9.0,360.0,687.87,579.96
2016,1,22,16,15,787.5,59.0,4.25,8.5,310.0,618.48,523.45
2016,1,22,16,30,748.0,55.0,3.7,8.0,260.0,550.84,466.04
2016,1,22,16,45,687.0,49.0,3.2,7.5,208.5,470.82,396.97
2016,1,22,17,0,626.0,43.0,2.7,7.0,157.0,395.47,329.35
2016,1,22,17,15,518.0,34.5,2.5,6.0,108.5,300.96,244.65
2016,1,22,17,30,410.0,26.0,2.3,5.0,60.0,216.86,155.45
2016,1,22,17,45,205.0,13.0,2.1,4.5,30.0,83.23,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,23,7,45,223.5,14.5,1.25,-0.5,36.5,113.52,0.0
2016,1,23,8,0,447.0,29.0,1.4,0.0,73.0,242.64,190.7
2016,1,23,8,15,544.5,37.0,1.35,0.5,122.0,324.37,270.88
2016,1,23,8,30,642.0,45.0,1.3,1.0,171.0,415.46,352.42
2016,1,23,8,45,700.0,50.0,1.3,2.0,222.0,489.23,415.99
2016,1,23,9,0,758.0,55.0,1.3,3.0,273.0,567.2,479.74
2016,1,23,9,15,794.5,59.0,1.3,3.5,322.5,633.2,531.88
2016,1,23,9,30,831.0,63.0,1.3,4.0,372.0,700.62,581.31
2016,1,23,9,45,855.5,65.5,1.3,5.0,416.5,758.01,620.11
2016,1,23,10,0,880.0,68.0,1.3,6.0,461.0,806.77,651.42
2016,1,23,10,15,897.5,70.5,1.3,6.5,500.5,856.48,683.81
2016,1,23,10,30,915.0,73.0,1.3,7.0,540.0,904.72,714.43
2016,1,23,10,45,927.0,74.5,1.35,7.5,572.5,944.95,739.76
2016,1,23,11,0,939.0,76.0,1.4,8.0,605.0,982.82,763.32
2016,1,23,11,15,947.0,77.0,1.4,8.5,629.5,1013.65,781.09
2016,1,23,11,30,955.0,78.0,1.4,9.0,654.0,1041.51,796.86
2016,1,23,11,45,957.5,80.0,1.45,9.5,670.0,1062.0,808.68
2016,1,23,12,0,960.0,82.0,1.5,10.0,686.0,1079.06,818.42
2016,1,23,12,15,962.0,82.5,1.6,10.5,694.0,1090.25,825.39
2016,1,23,12,30,964.0,83.0,1.7,11.0,702.0,1097.86,830.22
2016,1,23,12,45,963.0,83.0,1.8,11.5,701.5,1098.17,830.43
2016,1,23,13,0,962.0,83.0,1.9,12.0,701.0,1094.84,828.46
2016,1,23,13,15,959.0,82.5,2.0,12.0,691.5,1085.26,824.04
2016,1,23,13,30,956.0,82.0,2.1,12.0,682.0,1072.14,817.41
2016,1,23,13,45,950.0,81.5,2.25,12.5,664.0,1052.58,805.71
2016,1,23,14,0,944.0,81.0,2.4,13.0,646.0,1029.75,791.76
2016,1,23,14,15,935.0,79.5,2.45,13.0,620.0,999.69,773.13
2016,1,23,14,30,926.0,78.0,2.5,13.0,594.0,966.79,752.5
2016,1,23,14,45,912.5,76.5,2.55,13.0,560.5,927.18,727.01
2016,1,23,15,0,899.0,75.0,2.6,13.0,527.0,885.4,699.73
2016,1,23,15,15,880.5,72.5,2.55,12.5,487.5,836.28,667.21
2016,1,23,15,30,862.0,70.0,2.5,12.0,448.0,793.91,639.12
2016,1,23,15,45,836.0,67.0,2.45,12.0,402.5,735.42,597.25
2016,1,23,16,0,810.0,64.0,2.4,12.0,357.0,676.79,554.45
2016,1,23,16,15,771.0,59.5,2.15,11.0,307.5,607.88,502.43
2016,1,23,16,30,732.0,55.0,1.9,10.0,258.0,540.75,448.79
2016,1,23,16,45,671.5,49.5,1.7,9.0,207.5,462.35,383.99
2016,1,23,17,0,611.0,44.0,1.5,8.0,157.0,388.52,320.12
2016,1,23,17,15,506.5,35.0,1.55,7.5,109.0,295.96,238.56
2016,1,23,17,30,402.0,26.0,1.6,7.0,61.0,214.04,154.92
2016,1,23,17,45,201.0,13.0,1.7,6.5,30.5,81.71,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,203.0,15.5,3.7,2.5,36.0,106.81,1.61
2016,1,24,8,0,406.0,31.0,4.0,3.0,72.0,231.7,181.98
2016,1,24,8,15,505.5,40.0,4.05,3.5,121.0,312.11,260.97
2016,1,24,8,30,605.0,49.0,4.1,4.0,170.0,402.86,343.69
2016,1,24,8,45,580.0,61.5,4.2,5.0,202.5,434.53,373.7
2016,1,24,9,0,555.0,74.0,4.3,6.0,235.0,462.65,398.47
2016,1,24,9,15,645.0,70.5,4.6,7.0,289.0,547.14,469.72
2016,1,24,9,30,735.0,67.0,4.9,8.0,343.0,634.46,540.25
2016,1,24,9,45,675.5,92.5,5.2,9.0,369.0,654.69,553.89
2016,1,24,10,0,616.0,118.0,5.5,10.0,395.0,663.29,558.26
2016,1,24,10,15,750.5,100.0,5.65,10.5,466.0,780.26,648.37
2016,1,24,10,30,885.0,82.0,5.8,11.0,537.0,898.06,736.11
2016,1,24,10,45,898.0,84.0,5.95,12.0,569.0,929.23,755.47
2016,1,24,11,0,911.0,86.0,6.1,13.0,601.0,967.91,780.73
2016,1,24,11,15,919.0,87.5,6.1,13.5,625.5,998.76,800.54
2016,1,24,11,30,927.0,89.0,6.1,14.0,650.0,1026.72,818.2
2016,1,24,11,45,655.0,180.0,6.2,14.5,581.5,894.44,718.84
2016,1,24,12,0,383.0,271.0,6.3,15.0,513.0,697.06,563.32
2016,1,24,12,15,522.0,227.0,6.25,15.0,561.5,817.02,658.29
2016,1,24,12,30,661.0,183.0,6.2,15.0,610.0,923.58,738.85
2016,1,24,12,45,563.5,218.0,6.2,15.5,582.0,853.51,683.89
2016,1,24,13,0,466.0,253.0,6.2,16.0,554.0,790.19,632.78
2016,1,24,13,15,505.0,234.5,6.1,16.0,556.5,806.82,646.63
2016,1,24,13,30,544.0,216.0,6.0,16.0,559.0,820.31,657.84
2016,1,24,13,45,604.5,189.5,5.95,16.5,561.0,851.1,681.11
2016,1,24,14,0,665.0,163.0,5.9,17.0,563.0,871.44,695.28
2016,1,24,14,15,773.0,127.5,5.8,17.0,574.5,919.9,731.33
2016,1,24,14,30,881.0,92.0,5.7,17.0,586.0,952.76,755.69
2016,1,24,14,45,875.0,87.0,5.6,17.0,554.0,916.29,729.64
2016,1,24,15,0,869.0,82.0,5.5,17.0,522.0,877.25,702.02
2016,1,24,15,15,849.0,79.5,5.2,17.0,482.5,827.16,664.94
2016,1,24,15,30,829.0,77.0,4.9,17.0,443.0,775.87,626.79
2016,1,24,15,45,795.0,75.0,4.65,17.0,397.0,713.64,580.21
2016,1,24,16,0,761.0,73.0,4.4,17.0,351.0,651.89,533.33
2016,1,24,16,15,719.5,68.0,3.95,16.0,302.0,582.7,479.74
2016,1,24,16,30,678.0,63.0,3.5,15.0,253.0,519.75,429.0
2016,1,24,16,45,605.5,57.5,3.1,14.0,202.5,437.22,360.68
2016,1,24,17,0,533.0,52.0,2.7,13.0,152.0,360.67,294.86
2016,1,24,17,15,426.0,41.5,2.65,12.5,105.5,269.5,215.14
2016,1,24,17,30,319.0,31.0,2.6,12.0,59.0,189.69,137.46
2016,1,24,17,45,159.5,15.5,2.55,12.0,29.5,68.82,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,20.0,2.85,11.5,32.0,79.04,5.23
2016,1,25,8,0,239.0,40.0,3.1,12.0,64.0,168.88,128.18
2016,1,25,8,15,339.5,53.5,3.25,12.5,109.5,243.63,197.0
2016,1,25,8,30,440.0,67.0,3.4,13.0,155.0,329.66,272.29
2016,1,25,8,45,515.0,74.5,3.55,14.0,205.0,408.61,339.44
2016,1,25,9,0,590.0,82.0,3.7,15.0,255.0,491.85,407.73
2016,1,25,9,15,410.5,118.5,3.6,15.5,248.5,433.44,359.06
2016,1,25,9,30,231.0,155.0,3.5,16.0,242.0,347.87,287.1
2016,1,25,9,45,496.5,126.5,3.4,16.5,342.0,545.61,447.77
2016,1,25,10,0,762.0,98.0,3.3,17.0,442.0,757.45,607.02
2016,1,25,10,15,783.0,101.0,3.15,17.5,480.5,807.67,638.75
2016,1,25,10,30,804.0,104.0,3.0,18.0,519.0,851.25,666.03
2016,1,25,10,45,829.5,103.0,2.85,18.5,553.5,898.78,695.45
2016,1,25,11,0,855.0,102.0,2.7,19.0,588.0,944.74,722.98
2016,1,25,11,15,865.5,103.5,2.5,19.0,613.0,977.4,741.75
2016,1,25,11,30,876.0,105.0,2.3,19.0,638.0,1007.37,758.41
2016,1,25,11,45,890.5,103.0,2.15,19.5,657.0,1034.31,771.84
2016,1,25,12,0,905.0,101.0,2.0,20.0,676.0,1045.01,774.45
2016,1,25,12,15,908.0,101.0,1.95,20.0,684.5,1056.26,780.48
2016,1,25,12,30,911.0,101.0,1.9,20.0,693.0,1064.13,784.44
2016,1,25,12,45,915.5,99.5,1.85,20.0,693.5,1068.36,786.25
2016,1,25,13,0,920.0,98.0,1.8,20.0,694.0,1069.1,786.03
2016,1,25,13,15,917.5,97.5,1.75,20.0,685.5,1060.4,779.96
2016,1,25,13,30,915.0,97.0,1.7,20.0,677.0,1048.28,772.0
2016,1,25,13,45,913.5,94.5,1.7,20.5,660.5,1031.46,760.53
2016,1,25,14,0,912.0,92.0,1.7,21.0,644.0,1011.33,747.11
2016,1,25,14,15,903.0,90.5,1.65,21.0,619.0,982.02,728.57
2016,1,25,14,30,894.0,89.0,1.6,21.0,594.0,960.93,715.57
2016,1,25,14,45,885.0,85.5,1.55,21.0,561.5,923.22,691.52
2016,1,25,15,0,876.0,82.0,1.5,21.0,529.0,883.09,665.9
2016,1,25,15,15,857.0,79.5,1.35,20.5,489.5,833.59,633.67
2016,1,25,15,30,838.0,77.0,1.2,20.0,450.0,782.81,600.17
2016,1,25,15,45,813.5,73.0,1.1,20.0,405.5,725.09,560.73
2016,1,25,16,0,789.0,69.0,1.0,20.0,361.0,667.16,520.4
2016,1,25,16,15,749.5,64.5,1.0,19.0,311.5,598.73,472.95
2016,1,25,16,30,710.0,60.0,1.0,18.0,262.0,532.07,423.88
2016,1,25,16,45,647.0,54.0,1.0,17.5,211.0,456.47,364.5
2016,1,25,17,0,584.0,48.0,1.0,17.0,160.0,382.52,303.69
2016,1,25,17,15,479.5,39.0,1.05,16.5,112.0,291.61,227.24
2016,1,25,17,30,375.0,30.0,1.1,16.0,64.0,211.72,152.19
2016,1,25,17,45,187.5,15.0,1.2,15.5,32.0,95.73,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,13.0,4.55,5.5,13.0,9.9,0.0
2016,1,26,8,0,0.0,26.0,4.8,6.0,26.0,19.86,10.83
2016,1,26,8,15,0.0,44.0,5.05,6.0,44.0,35.82,25.35
2016,1,26,8,30,0.0,62.0,5.3,6.0,62.0,51.51,39.51
2016,1,26,8,45,0.0,81.0,5.55,6.5,81.0,68.09,54.23
2016,1,26,9,0,0.0,100.0,5.8,7.0,100.0,84.63,68.67
2016,1,26,9,15,85.0,130.0,5.85,7.0,162.5,182.02,155.25
2016,1,26,9,30,170.0,160.0,5.9,7.0,225.0,293.42,252.3
2016,1,26,9,45,352.5,150.5,6.0,7.5,304.5,442.95,381.28
2016,1,26,10,0,535.0,141.0,6.1,8.0,384.0,612.46,522.2
2016,1,26,10,15,367.0,188.0,6.1,8.0,361.5,524.13,445.46
2016,1,26,10,30,199.0,235.0,6.1,8.0,339.0,423.56,357.91
2016,1,26,10,45,258.5,242.0,6.2,8.5,385.0,511.05,429.78
2016,1,26,11,0,318.0,249.0,6.3,9.0,431.0,581.41,486.42
2016,1,26,11,15,330.5,258.0,6.35,9.0,454.0,611.19,509.64
2016,1,26,11,30,343.0,267.0,6.4,9.0,477.0,640.42,532.47
2016,1,26,11,45,329.5,278.0,6.45,9.5,484.0,645.4,534.39
2016,1,26,12,0,316.0,289.0,6.5,10.0,491.0,648.77,535.2
2016,1,26,12,15,193.5,294.5,6.6,10.0,419.0,508.93,420.91
2016,1,26,12,30,71.0,300.0,6.7,10.0,347.0,366.6,301.99
2016,1,26,12,45,35.5,219.0,6.8,10.0,242.5,239.89,197.36
2016,1,26,13,0,0.0,138.0,6.9,10.0,138.0,109.8,87.43
2016,1,26,13,15,0.0,122.0,6.95,10.0,122.0,96.02,75.92
2016,1,26,13,30,0.0,106.0,7.0,10.0,106.0,82.49,64.55
2016,1,26,13,45,0.0,70.5,7.1,10.0,70.5,54.24,40.64
2016,1,26,14,0,0.0,35.0,7.2,10.0,35.0,26.83,17.32
2016,1,26,14,15,0.0,61.0,6.85,10.0,61.0,46.85,34.48
2016,1,26,14,30,0.0,87.0,6.5,10.0,87.0,66.97,51.71
2016,1,26,14,45,0.0,77.0,6.2,10.0,77.0,59.19,45.17
2016,1,26,15,0,0.0,67.0,5.9,10.0,67.0,51.43,38.63
2016,1,26,15,15,53.0,132.0,5.45,9.5,156.0,162.15,135.48
2016,1,26,15,30,106.0,197.0,5.0,9.0,245.0,276.81,233.76
2016,1,26,15,45,99.0,179.0,4.6,8.5,220.5,249.85,211.32
2016,1,26,16,0,92.0,161.0,4.2,8.0,196.0,223.55,189.43
2016,1,26,16,15,85.5,140.0,3.95,7.5,169.0,194.59,165.01
2016,1,26,16,30,79.0,119.0,3.7,7.0,142.0,166.26,140.67
2016,1,26,16,45,70.5,97.0,3.5,7.0,114.5,136.12,113.99
2016,1,26,17,0,62.0,75.0,3.3,7.0,87.0,106.65,87.45
2016,1,26,17,15,41.5,54.0,3.35,6.5,61.0,73.43,57.46
2016,1,26,17,30,21.0,33.0,3.4,6.0,35.0,41.43,27.93
2016,1,26,17,45,10.5,16.5,3.45,6.0,17.5,18.4,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,173.0,17.0,3.6,1.5,35.0,96.9,22.93
2016,1,27,8,0,346.0,34.0,3.8,2.0,70.0,206.08,163.7
2016,1,27,8,15,427.5,45.0,3.8,3.0,115.0,276.65,231.93
2016,1,27,8,30,509.0,56.0,3.8,4.0,160.0,355.75,303.75
2016,1,27,8,45,580.5,59.0,3.85,5.0,207.5,428.15,367.82
2016,1,27,9,0,652.0,62.0,3.9,6.0,255.0,506.11,434.07
2016,1,27,9,15,738.5,64.5,4.0,6.5,318.5,596.06,508.75
2016,1,27,9,30,825.0,67.0,4.1,7.0,382.0,695.45,587.15
2016,1,27,9,45,851.0,70.0,4.25,7.5,427.5,754.63,631.17
2016,1,27,10,0,877.0,73.0,4.4,8.0,473.0,813.57,674.36
2016,1,27,10,15,894.5,75.0,4.3,8.5,513.0,854.66,701.5
2016,1,27,10,30,912.0,77.0,4.2,9.0,553.0,902.45,733.13
2016,1,27,10,45,925.0,78.5,4.1,9.5,586.0,943.79,759.46
2016,1,27,11,0,938.0,80.0,4.0,10.0,619.0,982.83,784.0
2016,1,27,11,15,946.5,81.5,3.95,10.0,644.5,1015.03,805.14
2016,1,27,11,30,955.0,83.0,3.9,10.0,670.0,1044.27,824.16
2016,1,27,11,45,959.5,84.0,3.9,10.5,687.0,1065.8,836.63
2016,1,27,12,0,964.0,85.0,3.9,11.0,704.0,1083.93,846.86
2016,1,27,12,15,967.0,85.5,3.9,11.0,713.0,1096.43,854.88
2016,1,27,12,30,970.0,86.0,3.9,11.0,722.0,1105.33,860.63
2016,1,27,12,45,972.0,85.0,3.9,11.5,722.0,1107.74,860.54
2016,1,27,13,0,974.0,84.0,3.9,12.0,722.0,1106.45,858.15
2016,1,27,13,15,972.0,83.5,3.85,12.0,713.5,1098.0,852.25
2016,1,27,13,30,970.0,83.0,3.8,12.0,705.0,1085.92,844.09
2016,1,27,13,45,967.0,81.5,3.8,12.0,687.5,1068.06,832.54
2016,1,27,14,0,964.0,80.0,3.8,12.0,670.0,1046.74,818.76
2016,1,27,14,15,956.5,78.5,3.75,12.0,644.5,1017.78,799.34
2016,1,27,14,30,949.0,77.0,3.7,12.0,619.0,985.8,777.89
2016,1,27,14,45,936.5,75.5,3.65,12.0,586.0,946.48,751.17
2016,1,27,15,0,924.0,74.0,3.6,12.0,553.0,904.82,722.65
2016,1,27,15,15,907.0,72.0,3.4,11.5,512.5,856.68,689.55
2016,1,27,15,30,890.0,70.0,3.2,11.0,472.0,807.05,654.93
2016,1,27,15,45,868.5,66.0,3.0,11.0,426.5,757.63,618.78
2016,1,27,16,0,847.0,62.0,2.8,11.0,381.0,699.58,575.47
2016,1,27,16,15,811.5,58.5,2.4,10.0,331.0,632.53,524.42
2016,1,27,16,30,776.0,55.0,2.0,9.0,281.0,566.81,471.32
2016,1,27,16,45,723.0,49.0,1.6,8.0,228.5,489.98,407.2
2016,1,27,17,0,670.0,43.0,1.2,7.0,176.0,417.08,343.65
2016,1,27,17,15,573.5,35.5,1.2,6.5,125.5,326.76,264.53
2016,1,27,17,30,477.0,28.0,1.2,6.0,75.0,245.88,186.84
2016,1,27,17,45,238.5,14.0,1.25,5.5,37.5,111.71,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,239.5,14.5,3.35,4.0,40.5,115.84,35.22
2016,1,28,8,0,479.0,29.0,3.7,5.0,81.0,251.1,197.73
2016,1,28,8,15,571.5,36.5,3.55,5.5,131.0,330.63,274.12
2016,1,28,8,30,664.0,44.0,3.4,6.0,181.0,419.21,353.86
2016,1,28,8,45,720.0,48.5,3.25,7.0,233.0,491.98,416.96
2016,1,28,9,0,776.0,53.0,3.1,8.0,285.0,568.85,480.23
2016,1,28,9,15,811.0,56.5,3.1,9.0,334.5,634.09,531.73
2016,1,28,9,30,846.0,60.0,3.1,10.0,384.0,693.95,575.39
2016,1,28,9,45,871.5,62.0,3.15,11.0,430.0,751.56,615.59
2016,1,28,10,0,897.0,64.0,3.2,12.0,476.0,808.95,654.47
2016,1,28,10,15,913.5,66.0,3.3,13.0,515.5,858.2,686.7
2016,1,28,10,30,930.0,68.0,3.4,14.0,555.0,905.85,717.19
2016,1,28,10,45,942.5,69.0,3.5,15.0,588.0,946.76,742.38
2016,1,28,11,0,955.0,70.0,3.6,16.0,621.0,985.29,765.61
2016,1,28,11,15,963.0,71.0,3.6,16.0,646.5,1016.89,786.02
2016,1,28,11,30,971.0,72.0,3.6,16.0,672.0,1045.46,804.37
2016,1,28,11,45,974.0,73.5,3.65,16.5,689.0,1066.48,816.49
2016,1,28,12,0,977.0,75.0,3.7,17.0,706.0,1084.0,826.37
2016,1,28,12,15,979.5,75.5,3.7,17.5,714.5,1096.18,832.39
2016,1,28,12,30,982.0,76.0,3.7,18.0,723.0,1104.71,836.14
2016,1,28,12,45,982.5,76.0,3.7,18.5,723.0,1106.86,835.82
2016,1,28,13,0,983.0,76.0,3.7,19.0,723.0,1105.28,833.26
2016,1,28,13,15,981.0,75.5,3.7,19.0,714.0,1096.8,827.92
2016,1,28,13,30,979.0,75.0,3.7,19.0,705.0,1084.66,820.35
2016,1,28,13,45,975.0,74.0,3.7,19.0,688.0,1066.31,808.79
2016,1,28,14,0,971.0,73.0,3.7,19.0,671.0,1044.5,795.06
2016,1,28,14,15,963.5,72.0,3.6,19.0,645.5,1016.0,776.13
2016,1,28,14,30,956.0,71.0,3.5,19.0,620.0,984.47,755.22
2016,1,28,14,45,940.0,71.0,3.45,19.0,586.5,943.66,728.25
2016,1,28,15,0,924.0,71.0,3.4,19.0,553.0,900.7,699.66
2016,1,28,15,15,907.5,69.0,2.95,18.5,513.0,852.97,666.16
2016,1,28,15,30,891.0,67.0,2.5,18.0,473.0,803.69,631.11
2016,1,28,15,45,868.0,64.0,2.1,17.5,427.5,746.99,590.48
2016,1,28,16,0,845.0,61.0,1.7,17.0,382.0,696.45,553.59
2016,1,28,16,15,810.0,57.5,1.6,16.0,332.0,629.84,506.23
2016,1,28,16,30,775.0,54.0,1.5,15.0,282.0,564.55,456.69
2016,1,28,16,45,721.0,48.5,1.4,14.0,230.0,487.78,395.87
2016,1,28,17,0,667.0,43.0,1.3,13.0,178.0,415.06,335.3
2016,1,28,17,15,572.5,35.5,1.3,13.0,127.5,325.87,258.26
2016,1,28,17,30,478.0,28.0,1.3,13.0,77.0,246.03,183.66
2016,1,28,17,45,239.0,14.0,1.3,13.0,38.5,112.2,9.98
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,250.0,14.5,2.9,7.5,42.0,119.3,42.58
2016,1,29,8,0,500.0,29.0,3.3,9.0,84.0,258.74,201.09
2016,1,29,8,15,591.0,36.5,3.4,9.5,135.0,338.52,276.45
2016,1,29,8,30,682.0,44.0,3.5,10.0,186.0,427.22,355.36
2016,1,29,8,45,733.5,49.0,3.6,11.0,238.5,498.85,417.07
2016,1,29,9,0,785.0,54.0,3.7,12.0,291.0,574.17,478.94
2016,1,29,9,15,819.0,57.5,3.7,13.0,341.0,639.22,529.82
2016,1,29,9,30,853.0,61.0,3.7,14.0,391.0,698.81,572.96
2016,1,29,9,45,876.0,64.0,3.7,15.0,436.5,756.13,612.35
2016,1,29,10,0,899.0,67.0,3.7,16.0,482.0,813.01,650.22
2016,1,29,10,15,915.0,69.0,4.05,16.5,522.0,861.97,684.4
2016,1,29,10,30,931.0,71.0,4.4,17.0,562.0,909.29,717.31
2016,1,29,10,45,941.5,73.0,4.75,18.0,594.5,949.73,744.33
2016,1,29,11,0,952.0,75.0,5.1,19.0,627.0,987.67,769.38
2016,1,29,11,15,959.5,76.0,5.15,19.5,652.0,1018.78,788.69
2016,1,29,11,30,967.0,77.0,5.2,20.0,677.0,1046.85,805.86
2016,1,29,11,45,968.5,79.0,5.3,20.5,693.5,1066.97,817.98
2016,1,29,12,0,970.0,81.0,5.4,21.0,710.0,1083.55,827.82
2016,1,29,12,15,972.0,81.5,5.45,21.0,718.5,1095.22,835.67
2016,1,29,12,30,974.0,82.0,5.5,21.0,727.0,1103.24,841.23
2016,1,29,12,45,972.5,82.0,5.55,21.0,726.0,1103.38,841.61
2016,1,29,13,0,971.0,82.0,5.6,21.0,725.0,1099.82,839.69
2016,1,29,13,15,968.0,82.0,5.6,21.0,716.0,1091.05,833.98
2016,1,29,13,30,965.0,82.0,5.6,21.0,707.0,1078.68,826.0
2016,1,29,13,45,959.5,81.0,5.65,21.0,689.0,1059.07,813.56
2016,1,29,14,0,954.0,80.0,5.7,21.0,671.0,1036.1,798.91
2016,1,29,14,15,945.5,79.0,5.6,20.5,645.5,1007.04,780.51
2016,1,29,14,30,937.0,78.0,5.5,20.0,620.0,975.03,760.04
2016,1,29,14,45,926.0,76.0,5.45,20.0,587.0,936.78,733.93
2016,1,29,15,0,915.0,74.0,5.4,20.0,554.0,896.12,706.0
2016,1,29,15,15,898.0,71.5,5.15,19.5,514.0,847.66,672.36
2016,1,29,15,30,881.0,69.0,4.9,19.0,474.0,797.71,637.3
2016,1,29,15,45,857.5,66.0,4.65,18.5,428.5,748.33,602.21
2016,1,29,16,0,834.0,63.0,4.4,18.0,383.0,690.52,560.12
2016,1,29,16,15,798.5,59.5,4.05,17.0,333.0,624.02,510.3
2016,1,29,16,30,763.0,56.0,3.7,16.0,283.0,558.87,458.88
2016,1,29,16,45,709.0,50.5,3.4,15.5,231.0,482.64,395.88
2016,1,29,17,0,655.0,45.0,3.1,15.0,179.0,410.41,333.72
2016,1,29,17,15,561.0,37.5,3.0,14.0,129.0,321.98,257.16
2016,1,29,17,30,467.0,30.0,2.9,13.0,79.0,242.64,183.57
2016,1,29,17,45,233.5,15.0,2.85,12.5,39.5,113.45,25.31
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,206.5,17.5,4.0,7.5,40.5,109.01,44.35
2016,1,30,8,0,413.0,35.0,4.2,8.0,81.0,231.88,181.76
2016,1,30,8,15,511.0,44.5,4.15,8.5,131.5,311.99,256.64
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,402.19,336.87
2016,1,30,8,45,676.0,58.5,4.1,10.0,235.5,478.37,402.56
2016,1,30,9,0,743.0,63.0,4.1,11.0,289.0,556.61,467.23
2016,1,30,9,15,780.0,67.5,4.15,12.0,339.0,623.22,519.98
2016,1,30,9,30,817.0,72.0,4.2,13.0,389.0,691.29,571.06
2016,1,30,9,45,845.5,74.0,4.3,14.0,436.0,751.11,613.31
2016,1,30,10,0,874.0,76.0,4.4,15.0,483.0,810.83,654.41
2016,1,30,10,15,891.5,78.5,4.5,15.5,523.0,861.55,689.24
2016,1,30,10,30,909.0,81.0,4.6,16.0,563.0,901.14,715.56
2016,1,30,10,45,922.0,82.5,4.7,17.0,596.5,942.59,741.61
2016,1,30,11,0,935.0,84.0,4.8,18.0,630.0,981.74,765.68
2016,1,30,11,15,943.5,85.5,4.85,18.5,655.5,1014.06,785.83
2016,1,30,11,30,952.0,87.0,4.9,19.0,681.0,1043.42,803.89
2016,1,30,11,45,959.0,86.5,5.0,19.5,698.5,1065.76,817.58
2016,1,30,12,0,966.0,86.0,5.1,20.0,716.0,1084.77,829.11
2016,1,30,12,15,968.0,86.5,5.1,20.0,724.5,1096.44,836.49
2016,1,30,12,30,970.0,87.0,5.1,20.0,733.0,1104.48,841.6
2016,1,30,12,45,969.0,87.5,5.15,20.5,732.5,1105.77,841.14
2016,1,30,13,0,968.0,88.0,5.2,21.0,732.0,1103.36,838.39
2016,1,30,13,15,965.0,87.5,5.2,21.0,722.5,1094.05,832.35
2016,1,30,13,30,962.0,87.0,5.2,21.0,713.0,1081.13,824.07
2016,1,30,13,45,955.0,86.5,5.2,21.0,695.0,1060.71,810.81
2016,1,30,14,0,948.0,86.0,5.2,21.0,677.0,1036.98,795.42
2016,1,30,14,15,939.0,84.5,5.1,21.0,651.0,1006.98,774.95
2016,1,30,14,30,930.0,83.0,5.0,21.0,625.0,974.07,752.55
2016,1,30,14,45,918.0,81.0,4.9,21.0,591.0,935.14,725.91
2016,1,30,15,0,906.0,79.0,4.8,21.0,557.0,893.87,697.57
2016,1,30,15,15,888.0,76.5,4.55,20.5,517.0,844.89,663.85
2016,1,30,15,30,870.0,74.0,4.3,20.0,477.0,802.57,634.82
2016,1,30,15,45,842.5,71.5,4.05,20.0,430.5,743.09,591.94
2016,1,30,16,0,815.0,69.0,3.8,20.0,384.0,683.51,548.4
2016,1,30,16,15,778.0,64.5,3.6,19.0,334.0,615.56,498.41
2016,1,30,16,30,741.0,60.0,3.4,18.0,284.0,549.13,446.98
2016,1,30,16,45,682.5,54.5,3.2,17.0,232.0,471.27,384.29
2016,1,30,17,0,624.0,49.0,3.0,16.0,180.0,397.79,322.48
2016,1,30,17,15,528.5,40.5,3.1,15.5,130.0,313.37,249.36
2016,1,30,17,30,433.0,32.0,3.2,15.0,80.0,235.1,177.72
2016,1,30,17,45,216.5,16.0,3.3,14.5,40.0,108.98,35.15
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,189.0,18.5,3.7,11.5,40.0,103.79,46.08
2016,1,31,8,0,378.0,37.0,3.9,12.0,80.0,218.16,168.75
2016,1,31,8,15,475.0,46.0,3.8,12.5,128.5,295.51,239.49
2016,1,31,8,30,572.0,55.0,3.7,13.0,177.0,382.67,315.75
2016,1,31,8,45,645.5,59.0,3.65,14.0,230.0,460.07,381.25
2016,1,31,9,0,719.0,63.0,3.6,15.0,283.0,540.3,446.35
2016,1,31,9,15,756.5,67.0,3.45,15.5,332.5,605.53,497.47
2016,1,31,9,30,794.0,71.0,3.3,16.0,382.0,672.32,547.16
2016,1,31,9,45,827.0,72.0,3.2,17.0,428.5,733.36,588.62
2016,1,31,10,0,860.0,73.0,3.1,18.0,475.0,794.7,628.86
2016,1,31,10,15,877.5,75.5,3.05,18.5,515.0,836.09,655.08
2016,1,31,10,30,895.0,78.0,3.0,19.0,555.0,884.15,685.64
2016,1,31,10,45,910.0,78.5,2.95,20.0,588.5,925.83,709.77
2016,1,31,11,0,925.0,79.0,2.9,21.0,622.0,965.36,731.96
2016,1,31,11,15,933.0,80.5,2.95,21.5,647.5,997.03,750.8
2016,1,31,11,30,941.0,82.0,3.0,22.0,673.0,1025.75,767.67
2016,1,31,11,45,941.5,84.5,3.05,22.5,689.0,1045.13,778.36
2016,1,31,12,0,942.0,87.0,3.1,23.0,705.0,1061.03,786.94
2016,1,31,12,15,944.5,87.5,3.05,23.0,713.5,1073.03,793.72
2016,1,31,12,30,947.0,88.0,3.0,23.0,722.0,1081.49,798.36
2016,1,31,12,45,947.5,88.0,3.0,23.5,722.0,1083.71,798.08
2016,1,31,13,0,948.0,88.0,3.0,24.0,722.0,1082.31,795.69
2016,1,31,13,15,945.0,87.5,2.9,24.0,713.0,1073.14,789.05
2016,1,31,13,30,942.0,87.0,2.8,24.0,704.0,1060.44,780.36
2016,1,31,13,45,937.0,86.0,2.75,24.5,687.0,1041.69,766.92
2016,1,31,14,0,932.0,85.0,2.7,25.0,670.0,1019.64,751.56
2016,1,31,14,15,923.5,83.5,2.5,25.0,644.5,990.45,731.68
2016,1,31,14,30,915.0,82.0,2.3,25.0,619.0,958.39,710.01
2016,1,31,14,45,904.5,79.5,2.15,25.0,586.0,920.61,685.08
2016,1,31,15,0,894.0,77.0,2.0,25.0,553.0,880.44,658.53
2016,1,31,15,15,876.5,75.0,1.8,24.5,513.5,832.89,627.57
2016,1,31,15,30,859.0,73.0,1.6,24.0,474.0,791.97,600.85
2016,1,31,15,45,834.0,70.0,1.4,24.0,428.5,734.24,560.86
2016,1,31,16,0,809.0,67.0,1.2,24.0,383.0,676.26,520.23
2016,1,31,16,15,772.5,63.0,1.15,23.0,333.5,609.52,474.47
2016,1,31,16,30,736.0,59.0,1.1,22.0,284.0,544.29,427.1
2016,1,31,16,45,679.5,53.5,1.05,21.5,232.0,467.89,368.26
2016,1,31,17,0,623.0,48.0,1.0,21.0,180.0,395.75,310.08
2016,1,31,17,15,528.0,40.0,1.05,20.0,130.5,311.85,241.21
2016,1,31,17,30,433.0,32.0,1.1,19.0,81.0,234.45,173.74
2016,1,31,17,45,216.5,16.0,1.15,18.5,40.5,109.18,43.12
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
