Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,19.0,1.45,11.0,41.0,105.14,51.2
2016,2,1,8,0,383.0,38.0,1.6,12.0,82.0,220.1,169.76
2016,2,1,8,15,480.0,47.5,1.75,12.5,131.5,298.17,240.0
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,386.07,315.85
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,459.54,377.46
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,538.04,440.6
2016,2,1,9,15,382.5,116.0,2.6,15.5,236.5,404.8,333.56
2016,2,1,9,30,62.0,164.0,2.9,16.0,188.0,201.49,163.93
2016,2,1,9,45,104.5,187.5,3.25,17.0,234.0,259.81,212.12
2016,2,1,10,0,147.0,211.0,3.6,18.0,280.0,338.73,274.93
2016,2,1,10,15,251.0,216.5,3.9,18.5,346.5,454.18,366.91
2016,2,1,10,30,355.0,222.0,4.2,19.0,413.0,559.0,448.42
2016,2,1,10,45,335.5,241.5,4.5,19.5,430.5,574.45,458.19
2016,2,1,11,0,316.0,261.0,4.8,20.0,448.0,587.72,466.7
2016,2,1,11,15,361.0,262.5,5.05,20.0,484.0,639.97,507.17
2016,2,1,11,30,406.0,264.0,5.3,20.0,520.0,693.03,547.84
2016,2,1,11,45,661.5,181.5,5.55,20.5,611.5,896.66,700.99
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,1049.19,807.58
2016,2,1,12,15,919.0,99.5,5.95,21.0,711.5,1060.48,815.15
2016,2,1,12,30,921.0,100.0,6.1,21.0,720.0,1068.31,821.33
2016,2,1,12,45,919.5,100.5,6.35,21.0,719.5,1069.06,823.43
2016,2,1,13,0,918.0,101.0,6.6,21.0,719.0,1066.29,823.2
2016,2,1,13,15,914.5,100.5,6.75,21.0,709.5,1056.83,817.76
2016,2,1,13,30,911.0,100.0,6.9,21.0,700.0,1043.95,810.04
2016,2,1,13,45,901.5,100.5,7.05,21.5,682.0,1022.93,795.03
2016,2,1,14,0,892.0,101.0,7.2,22.0,664.0,1011.29,786.88
2016,2,1,14,15,882.5,99.0,7.2,22.0,638.0,980.88,766.1
2016,2,1,14,30,873.0,97.0,7.2,22.0,612.0,947.69,743.39
2016,2,1,14,45,855.0,96.5,7.2,22.0,578.0,906.0,714.42
2016,2,1,15,0,837.0,96.0,7.2,22.0,544.0,862.38,683.88
2016,2,1,15,15,817.0,93.0,6.9,21.5,504.5,812.63,648.73
2016,2,1,15,30,797.0,90.0,6.6,21.0,465.0,761.69,612.35
2016,2,1,15,45,763.5,87.5,6.3,21.0,419.0,700.2,566.31
2016,2,1,16,0,730.0,85.0,6.0,21.0,373.0,643.61,522.97
2016,2,1,16,15,689.5,80.0,5.45,20.5,324.0,576.33,469.68
2016,2,1,16,30,649.0,75.0,4.9,20.0,275.0,511.13,416.76
2016,2,1,16,45,582.0,68.5,4.4,19.5,224.0,431.69,351.15
2016,2,1,17,0,515.0,62.0,3.9,19.0,173.0,357.71,288.39
2016,2,1,17,15,419.0,51.0,3.75,18.5,125.0,272.0,215.12
2016,2,1,17,30,323.0,40.0,3.6,18.0,77.0,196.11,147.91
2016,2,1,17,45,161.5,20.0,3.45,18.0,38.5,91.98,41.88
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.0,3.15,9.0,45.5,120.39,64.06
2016,2,2,8,0,485.0,34.0,3.5,10.0,91.0,257.01,200.78
2016,2,2,8,15,579.5,41.5,3.75,10.5,143.5,332.83,271.38
2016,2,2,8,30,674.0,49.0,4.0,11.0,196.0,422.6,350.85
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.0,496.28,414.49
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,573.98,478.95
2016,2,2,9,15,820.0,63.0,4.95,13.5,355.5,640.53,533.46
2016,2,2,9,30,855.0,67.0,5.3,14.0,407.0,708.34,586.54
2016,2,2,9,45,878.0,70.0,5.7,14.5,453.5,766.77,630.38
2016,2,2,10,0,901.0,73.0,6.1,15.0,500.0,816.63,667.08
2016,2,2,10,15,918.5,75.5,6.05,15.5,541.0,867.76,702.33
2016,2,2,10,30,936.0,78.0,6.0,16.0,582.0,917.34,735.76
2016,2,2,10,45,946.5,80.0,5.95,16.5,616.0,958.17,762.25
2016,2,2,11,0,957.0,82.0,5.9,17.0,650.0,996.47,786.61
2016,2,2,11,15,965.0,83.5,5.85,17.0,676.0,1029.02,808.19
2016,2,2,11,30,973.0,85.0,5.8,17.0,702.0,1058.51,827.55
2016,2,2,11,45,975.5,87.0,5.8,17.5,719.5,1079.9,839.97
2016,2,2,12,0,978.0,89.0,5.8,18.0,737.0,1097.75,850.01
2016,2,2,12,15,980.5,89.0,5.7,18.0,746.0,1109.59,856.84
2016,2,2,12,30,983.0,89.0,5.6,18.0,755.0,1117.74,861.27
2016,2,2,12,45,982.5,89.5,5.55,18.0,754.5,1119.67,862.01
2016,2,2,13,0,982.0,90.0,5.5,18.0,754.0,1117.83,860.39
2016,2,2,13,15,979.0,89.5,5.4,18.0,745.0,1108.52,853.36
2016,2,2,13,30,976.0,89.0,5.3,18.0,736.0,1095.53,844.03
2016,2,2,13,45,970.0,88.0,5.25,18.5,717.5,1075.37,828.75
2016,2,2,14,0,964.0,87.0,5.2,19.0,699.0,1051.79,811.32
2016,2,2,14,15,955.5,86.0,5.05,18.5,673.0,1022.55,792.42
2016,2,2,14,30,947.0,85.0,4.9,18.0,647.0,990.29,771.44
2016,2,2,14,45,934.5,83.0,4.8,18.0,612.5,950.43,743.96
2016,2,2,15,0,922.0,81.0,4.7,18.0,578.0,908.18,714.73
2016,2,2,15,15,904.0,78.5,4.35,17.5,537.5,858.61,679.6
2016,2,2,15,30,886.0,76.0,4.0,17.0,497.0,815.63,649.8
2016,2,2,15,45,861.5,73.0,3.7,17.0,450.0,757.1,607.22
2016,2,2,16,0,837.0,70.0,3.4,17.0,403.0,698.2,563.82
2016,2,2,16,15,800.5,66.0,2.95,16.0,352.0,630.1,512.61
2016,2,2,16,30,764.0,62.0,2.5,15.0,301.0,563.41,460.08
2016,2,2,16,45,707.0,57.0,2.1,14.0,247.5,485.76,397.09
2016,2,2,17,0,650.0,52.0,1.7,13.0,194.0,412.21,334.95
2016,2,2,17,15,553.5,43.5,1.7,12.0,142.0,325.97,261.4
2016,2,2,17,30,457.0,35.0,1.7,11.0,90.0,245.83,189.68
2016,2,2,17,45,228.5,17.5,1.75,10.5,45.0,115.77,61.39
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,17.0,4.85,2.5,47.0,121.18,70.27
2016,2,3,8,0,491.0,34.0,5.2,3.0,94.0,258.2,207.98
2016,2,3,8,15,581.5,42.0,5.35,3.5,146.5,333.01,279.97
2016,2,3,8,30,672.0,50.0,5.5,4.0,199.0,421.2,360.97
2016,2,3,8,45,733.0,54.5,5.65,4.5,253.5,497.37,429.62
2016,2,3,9,0,794.0,59.0,5.8,5.0,308.0,578.05,499.69
2016,2,3,9,15,624.5,96.0,5.7,5.5,311.5,549.07,473.98
2016,2,3,9,30,455.0,133.0,5.6,6.0,315.0,491.35,423.22
2016,2,3,9,45,686.0,101.0,5.55,6.5,411.0,660.16,564.17
2016,2,3,10,0,917.0,69.0,5.5,7.0,507.0,823.12,690.08
2016,2,3,10,15,933.0,71.5,5.45,7.5,548.0,873.68,724.98
2016,2,3,10,30,949.0,74.0,5.4,8.0,589.0,922.52,758.51
2016,2,3,10,45,962.0,74.5,5.4,8.5,623.0,964.25,786.52
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,1003.54,812.45
2016,2,3,11,15,982.0,76.5,5.35,9.5,683.0,1035.66,832.52
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,1064.6,850.18
2016,2,3,11,45,991.5,79.5,5.3,10.5,726.0,1085.74,862.64
2016,2,3,12,0,994.0,81.0,5.3,11.0,743.0,1103.28,872.65
2016,2,3,12,15,996.0,81.5,5.2,11.0,752.0,1115.41,879.67
2016,2,3,12,30,998.0,82.0,5.1,11.0,761.0,1123.77,884.19
2016,2,3,12,45,996.0,82.5,5.1,11.5,760.5,1124.25,882.66
2016,2,3,13,0,994.0,83.0,5.1,12.0,760.0,1120.89,878.72
2016,2,3,13,15,991.5,83.0,5.05,12.0,751.0,1112.64,872.74
2016,2,3,13,30,989.0,83.0,5.0,12.0,742.0,1100.63,864.37
2016,2,3,13,45,982.0,83.0,4.95,12.0,723.5,1080.51,850.46
2016,2,3,14,0,975.0,83.0,4.9,12.0,705.0,1056.95,834.32
2016,2,3,14,15,967.0,81.5,4.85,12.0,679.0,1027.35,814.0
2016,2,3,14,30,959.0,80.0,4.8,12.0,653.0,994.67,791.54
2016,2,3,14,45,946.0,79.0,4.8,12.0,619.0,955.2,764.57
2016,2,3,15,0,933.0,78.0,4.8,12.0,585.0,913.34,735.71
2016,2,3,15,15,916.5,75.5,4.7,11.5,544.0,864.61,702.13
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,814.27,666.92
2016,2,3,15,45,876.5,70.0,4.5,11.0,456.5,763.98,630.0
2016,2,3,16,0,853.0,67.0,4.4,11.0,410.0,705.19,585.93
2016,2,3,16,15,819.0,63.5,3.95,10.0,359.0,638.67,534.21
2016,2,3,16,30,785.0,60.0,3.5,9.0,308.0,573.3,481.38
2016,2,3,16,45,733.0,54.5,3.05,8.5,254.0,497.02,416.94
2016,2,3,17,0,681.0,49.0,2.6,8.0,200.0,424.49,353.31
2016,2,3,17,15,592.5,41.5,2.45,7.0,148.0,337.29,276.64
2016,2,3,17,30,504.0,34.0,2.3,6.0,96.0,258.5,204.01
2016,2,3,17,45,329.5,22.0,2.2,5.5,54.5,156.5,92.52
2016,2,3,18,0,155.0,10.0,2.1,5.0,13.0,53.05,0.0
2016,2,3,18,15,77.5,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.5,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,203.0,10.0,1.1,1.0,14.0,66.74,0.0
2016,2,4,7,45,373.5,21.5,1.2,2.0,57.0,167.46,102.73
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,273.15,217.52
2016,2,4,8,15,629.5,40.0,1.3,3.5,153.5,351.92,290.6
2016,2,4,8,30,715.0,47.0,1.3,4.0,207.0,438.81,367.15
2016,2,4,8,45,764.5,52.0,1.35,5.0,261.0,510.95,428.24
2016,2,4,9,0,814.0,57.0,1.4,6.0,315.0,586.57,489.09
2016,2,4,9,15,847.0,60.5,1.45,6.5,367.0,652.54,540.67
2016,2,4,9,30,880.0,64.0,1.5,7.0,419.0,713.07,585.2
2016,2,4,9,45,902.0,67.0,1.6,8.0,466.0,771.11,624.9
2016,2,4,10,0,924.0,70.0,1.7,9.0,513.0,828.53,663.12
2016,2,4,10,15,940.0,72.0,1.8,9.5,554.5,878.78,696.61
2016,2,4,10,30,956.0,74.0,1.9,10.0,596.0,927.32,728.46
2016,2,4,10,45,967.0,75.5,2.0,10.5,630.0,968.74,755.02
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,1007.59,779.67
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.5,1040.78,800.51
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,1070.81,819.25
2016,2,4,11,45,989.5,85.0,2.15,11.5,733.5,1089.35,829.56
2016,2,4,12,0,985.0,90.0,2.2,12.0,750.0,1104.01,837.54
2016,2,4,12,15,987.5,90.0,2.15,12.0,759.0,1116.0,844.05
2016,2,4,12,30,990.0,90.0,2.1,12.0,768.0,1124.26,848.28
2016,2,4,12,45,992.0,89.0,2.1,12.0,768.5,1127.04,849.89
2016,2,4,13,0,994.0,88.0,2.1,12.0,769.0,1126.0,849.27
2016,2,4,13,15,991.5,88.0,2.0,12.0,760.0,1117.76,842.62
2016,2,4,13,30,989.0,88.0,1.9,12.0,751.0,1105.77,833.77
2016,2,4,13,45,986.0,86.0,1.85,12.5,733.5,1087.23,820.12
2016,2,4,14,0,983.0,84.0,1.8,13.0,716.0,1065.1,804.38
2016,2,4,14,15,974.5,83.0,1.75,13.0,689.5,1035.46,785.32
2016,2,4,14,30,966.0,82.0,1.7,13.0,663.0,1002.72,764.32
2016,2,4,14,45,946.5,83.0,1.65,13.0,627.0,959.59,736.28
2016,2,4,15,0,927.0,84.0,1.6,13.0,591.0,914.42,706.78
2016,2,4,15,15,909.5,81.5,1.45,12.5,550.0,865.07,674.03
2016,2,4,15,30,892.0,79.0,1.3,12.0,509.0,822.23,645.5
2016,2,4,15,45,868.0,76.0,1.2,12.0,461.5,763.76,604.82
2016,2,4,16,0,844.0,73.0,1.1,12.0,414.0,704.83,563.25
2016,2,4,16,15,808.5,68.5,1.0,11.0,362.5,636.44,514.06
2016,2,4,16,30,773.0,64.0,0.9,10.0,311.0,569.36,463.41
2016,2,4,16,45,719.5,58.5,0.85,9.5,257.0,492.69,402.63
2016,2,4,17,0,666.0,53.0,0.8,9.0,203.0,419.83,342.14
2016,2,4,17,15,576.5,45.0,0.9,8.0,150.5,336.38,271.67
2016,2,4,17,30,487.0,37.0,1.0,7.0,98.0,258.34,202.12
2016,2,4,17,45,316.5,24.0,1.15,6.5,56.0,154.16,95.51
2016,2,4,18,0,146.0,11.0,1.3,6.0,14.0,50.97,0.0
2016,2,4,18,15,73.0,5.5,1.3,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,71.0,5.5,1.6,0.5,7.0,0.0,0.0
2016,2,5,7,30,142.0,11.0,1.9,1.0,14.0,49.51,0.0
2016,2,5,7,45,310.0,24.0,2.25,2.0,55.5,151.25,96.73
2016,2,5,8,0,478.0,37.0,2.6,3.0,97.0,253.5,203.6
2016,2,5,8,15,566.0,45.5,2.6,4.0,149.5,330.71,275.24
2016,2,5,8,30,654.0,54.0,2.6,5.0,202.0,416.87,351.6
2016,2,5,8,45,703.5,60.0,2.65,6.0,254.5,483.63,409.41
2016,2,5,9,0,753.0,66.0,2.7,7.0,307.0,557.56,470.31
2016,2,5,9,15,788.0,70.5,3.15,8.0,358.0,623.4,523.69
2016,2,5,9,30,823.0,75.0,3.6,9.0,409.0,690.54,576.14
2016,2,5,9,45,842.5,79.5,4.05,10.0,454.5,746.96,617.27
2016,2,5,10,0,862.0,84.0,4.5,11.0,500.0,802.64,657.95
2016,2,5,10,15,879.5,86.5,4.45,11.0,541.0,853.31,693.69
2016,2,5,10,30,897.0,89.0,4.4,11.0,582.0,902.45,727.76
2016,2,5,10,45,729.0,142.0,4.4,11.5,558.0,846.43,683.15
2016,2,5,11,0,561.0,195.0,4.4,12.0,534.0,760.06,615.41
2016,2,5,11,15,746.5,146.5,4.35,12.0,616.5,908.9,725.97
2016,2,5,11,30,932.0,98.0,4.3,12.0,699.0,1030.74,810.76
2016,2,5,11,45,935.0,100.0,4.25,12.5,716.5,1052.0,821.7
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,1069.85,831.42
2016,2,5,12,15,940.0,102.5,4.15,13.0,742.5,1081.5,838.49
2016,2,5,12,30,942.0,103.0,4.1,13.0,751.0,1089.58,843.29
2016,2,5,12,45,750.0,169.5,4.05,13.5,685.5,993.22,774.15
2016,2,5,13,0,558.0,236.0,4.0,14.0,620.0,857.79,675.16
2016,2,5,13,15,526.0,245.0,3.95,14.0,603.0,831.45,656.2
2016,2,5,13,30,494.0,254.0,3.9,14.0,586.0,803.11,635.0
2016,2,5,13,45,601.5,209.0,3.9,14.0,604.0,853.72,675.59
2016,2,5,14,0,709.0,164.0,3.9,14.0,622.0,908.67,715.9
2016,2,5,14,15,806.0,131.5,3.85,14.0,634.0,941.09,739.31
2016,2,5,14,30,903.0,99.0,3.8,14.0,646.0,974.63,763.72
2016,2,5,14,45,880.5,100.5,3.75,14.0,610.5,930.33,733.01
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,884.14,701.37
2016,2,5,15,15,839.0,99.0,3.55,13.5,534.5,834.39,667.54
2016,2,5,15,30,820.0,96.0,3.4,13.0,494.0,783.29,632.24
2016,2,5,15,45,791.5,92.5,3.3,13.0,447.5,723.44,588.89
2016,2,5,16,0,763.0,89.0,3.2,13.0,401.0,668.06,547.59
2016,2,5,16,15,724.5,83.5,2.75,12.0,350.5,599.96,494.86
2016,2,5,16,30,686.0,78.0,2.3,11.0,300.0,533.7,441.96
2016,2,5,16,45,625.5,71.5,1.9,10.0,247.0,456.13,378.3
2016,2,5,17,0,565.0,65.0,1.5,9.0,194.0,383.33,316.31
2016,2,5,17,15,474.5,54.0,1.5,8.0,143.5,297.72,242.9
2016,2,5,17,30,384.0,43.0,1.5,7.0,93.0,221.3,174.65
2016,2,5,17,45,233.5,27.5,1.5,6.5,53.5,128.69,83.07
2016,2,5,18,0,83.0,12.0,1.5,6.0,14.0,33.36,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,157.0,12.0,5.5,4.0,16.0,54.24,0.0
2016,2,6,7,45,321.0,24.5,5.65,4.5,57.5,155.35,102.03
2016,2,6,8,0,485.0,37.0,5.8,5.0,99.0,255.09,205.02
2016,2,6,8,15,573.0,45.0,6.2,5.5,151.5,331.99,277.84
2016,2,6,8,30,661.0,53.0,6.6,6.0,204.0,414.47,353.76
2016,2,6,8,45,711.0,59.0,7.0,7.0,257.5,485.45,417.31
2016,2,6,9,0,761.0,65.0,7.4,8.0,311.0,559.99,481.58
2016,2,6,9,15,796.0,69.5,7.5,8.5,362.5,626.17,537.29
2016,2,6,9,30,831.0,74.0,7.6,9.0,414.0,693.65,592.15
2016,2,6,9,45,857.0,76.5,7.75,9.5,461.5,753.0,637.54
2016,2,6,10,0,883.0,79.0,7.9,10.0,509.0,812.07,681.92
2016,2,6,10,15,900.0,81.5,7.85,10.5,550.0,854.29,711.76
2016,2,6,10,30,917.0,84.0,7.8,11.0,591.0,902.97,746.26
2016,2,6,10,45,929.5,86.0,7.75,11.5,625.5,945.2,775.31
2016,2,6,11,0,942.0,88.0,7.7,12.0,660.0,985.04,802.27
2016,2,6,11,15,950.5,89.0,7.6,12.0,686.0,1017.3,824.63
2016,2,6,11,30,959.0,90.0,7.5,12.0,712.0,1046.54,844.71
2016,2,6,11,45,967.5,89.5,7.45,12.0,731.0,1070.84,861.41
2016,2,6,12,0,976.0,89.0,7.4,12.0,750.0,1091.78,875.73
2016,2,6,12,15,978.5,89.0,7.25,12.0,759.0,1103.75,883.01
2016,2,6,12,30,981.0,89.0,7.1,12.0,768.0,1112.01,887.74
2016,2,6,12,45,981.5,89.0,7.0,12.5,768.5,1114.47,887.05
2016,2,6,13,0,982.0,89.0,6.9,13.0,769.0,1113.15,883.83
2016,2,6,13,15,979.5,88.5,6.75,13.0,760.0,1104.41,876.82
2016,2,6,13,30,977.0,88.0,6.6,13.0,751.0,1091.96,867.35
2016,2,6,13,45,972.5,87.5,6.45,13.0,733.5,1073.88,854.02
2016,2,6,14,0,968.0,87.0,6.3,13.0,716.0,1052.31,838.34
2016,2,6,14,15,960.0,85.5,6.15,13.0,690.0,1022.86,817.07
2016,2,6,14,30,952.0,84.0,6.0,13.0,664.0,990.32,793.69
2016,2,6,14,45,934.5,84.5,5.85,13.0,629.0,948.74,763.68
2016,2,6,15,0,917.0,85.0,5.7,13.0,594.0,905.03,732.08
2016,2,6,15,15,900.0,82.5,5.45,12.5,553.0,865.24,704.07
2016,2,6,15,30,883.0,80.0,5.2,12.0,512.0,814.27,667.35
2016,2,6,15,45,859.5,77.0,5.0,12.0,465.0,756.5,624.06
2016,2,6,16,0,836.0,74.0,4.8,12.0,418.0,698.25,579.87
2016,2,6,16,15,802.0,69.5,4.2,11.0,367.0,631.2,526.59
2016,2,6,16,30,768.0,65.0,3.6,10.0,316.0,565.33,473.1
2016,2,6,16,45,717.5,59.5,3.05,9.5,262.5,490.64,410.09
2016,2,6,17,0,667.0,54.0,2.5,9.0,209.0,419.48,347.9
2016,2,6,17,15,582.0,46.0,2.25,8.0,156.0,337.93,276.33
2016,2,6,17,30,497.0,38.0,2.0,7.0,103.0,261.53,206.73
2016,2,6,17,45,340.0,25.5,1.8,6.5,60.5,164.14,109.82
2016,2,6,18,0,183.0,13.0,1.6,6.0,18.0,62.64,0.0
2016,2,6,18,15,91.5,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,43.35,0.0
2016,2,7,7,45,280.5,27.5,3.05,2.5,58.5,144.07,97.74
2016,2,7,8,0,444.0,42.0,3.1,3.0,100.0,242.19,195.38
2016,2,7,8,15,533.0,51.5,3.15,3.5,152.5,319.26,267.0
2016,2,7,8,30,622.0,61.0,3.2,4.0,205.0,405.27,344.14
2016,2,7,8,45,686.0,65.5,3.3,5.0,260.0,480.32,409.26
2016,2,7,9,0,750.0,70.0,3.4,6.0,315.0,557.08,473.26
2016,2,7,9,15,785.5,74.5,3.55,7.0,366.5,623.24,526.29
2016,2,7,9,30,821.0,79.0,3.7,8.0,418.0,690.72,578.43
2016,2,7,9,45,849.0,81.0,3.9,9.0,465.5,750.75,621.56
2016,2,7,10,0,877.0,83.0,4.1,10.0,513.0,810.62,663.47
2016,2,7,10,15,894.0,85.5,4.25,10.5,554.0,861.49,699.23
2016,2,7,10,30,911.0,88.0,4.4,11.0,595.0,901.16,726.37
2016,2,7,10,45,924.5,89.0,4.6,12.0,629.5,942.97,753.95
2016,2,7,11,0,938.0,90.0,4.8,13.0,664.0,982.46,779.57
2016,2,7,11,15,946.0,91.5,4.9,13.5,690.0,1014.77,800.55
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,1044.05,819.4
2016,2,7,11,45,956.0,95.5,5.1,14.5,733.0,1065.37,832.67
2016,2,7,12,0,958.0,98.0,5.2,15.0,750.0,1083.16,843.61
2016,2,7,12,15,960.0,98.0,5.2,15.0,759.0,1094.49,850.91
2016,2,7,12,30,962.0,98.0,5.2,15.0,768.0,1102.16,855.89
2016,2,7,12,45,963.5,97.5,5.2,15.5,768.0,1105.04,856.08
2016,2,7,13,0,965.0,97.0,5.2,16.0,768.0,1104.2,853.9
2016,2,7,13,15,962.0,96.5,5.1,16.0,759.0,1095.07,846.91
2016,2,7,13,30,959.0,96.0,5.0,16.0,750.0,1082.3,837.64
2016,2,7,13,45,955.5,94.5,4.95,16.5,732.5,1064.3,823.79
2016,2,7,14,0,952.0,93.0,4.9,17.0,715.0,1042.82,807.76
2016,2,7,14,15,943.5,91.5,4.75,17.0,689.0,1013.23,786.9
2016,2,7,14,30,935.0,90.0,4.6,17.0,663.0,980.64,764.07
2016,2,7,14,45,924.0,87.5,4.45,17.0,629.0,941.82,736.89
2016,2,7,15,0,913.0,85.0,4.3,17.0,595.0,900.53,707.97
2016,2,7,15,15,896.0,82.5,3.95,16.5,554.0,860.83,680.86
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,810.0,645.29
2016,2,7,15,45,855.5,77.0,3.25,16.0,466.5,752.38,603.17
2016,2,7,16,0,832.0,74.0,2.9,16.0,420.0,694.29,560.19
2016,2,7,16,15,798.0,69.5,2.65,15.0,368.5,627.42,510.41
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,561.76,459.55
2016,2,7,16,45,711.5,59.5,2.2,13.0,263.5,486.19,398.99
2016,2,7,17,0,659.0,54.0,2.0,12.0,210.0,414.39,338.95
2016,2,7,17,15,574.5,46.0,2.0,11.0,157.5,333.4,269.48
2016,2,7,17,30,490.0,38.0,2.0,10.0,105.0,257.74,201.85
2016,2,7,17,45,332.0,26.0,2.0,9.5,62.0,162.0,109.93
2016,2,7,18,0,174.0,14.0,2.0,9.0,19.0,60.53,0.0
2016,2,7,18,15,87.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.5,4.15,3.5,7.5,0.0,0.0
2016,2,8,7,30,0.0,15.0,4.3,4.0,15.0,11.8,0.0
2016,2,8,7,45,134.5,30.5,4.45,5.0,48.5,96.63,65.86
2016,2,8,8,0,269.0,46.0,4.6,6.0,82.0,174.06,139.37
2016,2,8,8,15,316.0,61.5,4.9,6.5,122.0,227.04,189.08
2016,2,8,8,30,363.0,77.0,5.2,7.0,162.0,285.13,242.12
2016,2,8,8,45,386.5,93.0,5.55,8.0,203.0,335.31,286.63
2016,2,8,9,0,410.0,109.0,5.9,9.0,244.0,387.33,331.22
2016,2,8,9,15,443.5,122.5,5.9,9.5,289.0,444.82,379.46
2016,2,8,9,30,477.0,136.0,5.9,10.0,334.0,504.56,428.26
2016,2,8,9,45,450.5,159.5,5.95,10.5,363.5,531.9,448.66
2016,2,8,10,0,424.0,183.0,6.0,11.0,393.0,555.58,465.59
2016,2,8,10,15,504.5,175.5,5.95,11.0,444.5,632.07,527.44
2016,2,8,10,30,585.0,168.0,5.9,11.0,496.0,712.19,590.85
2016,2,8,10,45,603.5,173.5,5.9,11.5,528.5,763.14,628.01
2016,2,8,11,0,622.0,179.0,5.9,12.0,561.0,804.83,657.86
2016,2,8,11,15,806.5,127.5,5.95,12.5,644.0,933.79,752.69
2016,2,8,11,30,991.0,76.0,6.0,13.0,727.0,1058.62,841.27
2016,2,8,11,45,990.5,80.0,6.1,13.5,744.5,1080.05,854.17
2016,2,8,12,0,990.0,84.0,6.2,14.0,762.0,1097.71,865.07
2016,2,8,12,15,993.0,84.0,6.2,14.0,771.5,1110.37,873.5
2016,2,8,12,30,996.0,84.0,6.2,14.0,781.0,1119.26,879.45
2016,2,8,12,45,999.0,82.5,6.25,14.5,781.5,1122.55,880.31
2016,2,8,13,0,1002.0,81.0,6.3,15.0,782.0,1121.96,878.64
2016,2,8,13,15,999.5,81.0,6.25,15.0,773.5,1113.71,872.71
2016,2,8,13,30,997.0,81.0,6.2,15.0,765.0,1101.66,864.32
2016,2,8,13,45,995.0,79.0,6.2,15.0,747.5,1083.98,852.48
2016,2,8,14,0,993.0,77.0,6.2,15.0,730.0,1062.62,838.16
2016,2,8,14,15,986.0,75.5,6.15,15.0,704.0,1033.54,818.07
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,1001.23,795.73
2016,2,8,14,45,971.0,71.5,6.1,15.0,644.0,963.77,769.93
2016,2,8,15,0,963.0,69.0,6.1,15.0,610.0,923.5,741.96
2016,2,8,15,15,948.0,67.5,5.95,14.5,569.5,876.05,709.03
2016,2,8,15,30,933.0,66.0,5.8,14.0,529.0,826.77,674.38
2016,2,8,15,45,914.0,62.5,5.7,14.0,482.0,770.48,632.88
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,713.26,590.08
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.0,648.82,540.48
2016,2,8,16,30,835.0,53.0,4.6,12.0,331.0,585.19,488.69
2016,2,8,16,45,790.5,48.5,4.1,11.5,277.0,517.01,430.51
2016,2,8,17,0,746.0,44.0,3.6,11.0,223.0,446.88,369.32
2016,2,8,17,15,668.5,38.5,3.3,10.0,169.0,364.04,296.57
2016,2,8,17,30,591.0,33.0,3.0,9.0,115.0,288.53,227.34
2016,2,8,17,45,438.5,23.5,2.7,8.0,69.0,191.74,133.42
2016,2,8,18,0,286.0,14.0,2.4,7.0,23.0,91.86,0.0
2016,2,8,18,15,143.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,250.0,13.0,3.3,4.0,21.0,79.87,0.0
2016,2,9,7,45,406.0,23.0,3.55,5.0,65.5,178.31,124.78
2016,2,9,8,0,562.0,33.0,3.8,6.0,110.0,274.45,219.16
2016,2,9,8,15,641.0,39.5,3.7,6.5,163.5,349.85,289.43
2016,2,9,8,30,720.0,46.0,3.6,7.0,217.0,432.91,363.68
2016,2,9,8,45,767.0,50.0,3.5,8.0,271.0,502.49,423.45
2016,2,9,9,0,814.0,54.0,3.4,9.0,325.0,575.35,482.99
2016,2,9,9,15,844.5,57.0,3.6,10.0,376.5,633.4,529.3
2016,2,9,9,30,875.0,60.0,3.8,11.0,428.0,697.27,577.33
2016,2,9,9,45,895.5,63.0,4.05,12.5,474.5,754.19,616.51
2016,2,9,10,0,916.0,66.0,4.3,14.0,521.0,810.39,654.35
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.5,859.16,687.72
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,906.14,719.42
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,946.77,746.21
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,984.74,770.98
2016,2,9,11,15,972.0,74.0,4.75,16.0,696.0,1016.28,792.19
2016,2,9,11,30,979.0,75.0,4.8,16.0,722.0,1044.65,811.26
2016,2,9,11,45,973.0,81.0,4.85,16.5,737.5,1062.87,821.76
2016,2,9,12,0,967.0,87.0,4.9,17.0,753.0,1077.16,829.72
2016,2,9,12,15,969.0,87.5,4.9,17.0,762.0,1089.2,837.43
2016,2,9,12,30,971.0,88.0,4.9,17.0,771.0,1097.54,842.79
2016,2,9,12,45,972.0,87.5,4.9,17.5,771.0,1099.95,842.62
2016,2,9,13,0,973.0,87.0,4.9,18.0,771.0,1098.58,840.11
2016,2,9,13,15,970.5,86.5,4.85,18.0,762.0,1089.92,833.97
2016,2,9,13,30,968.0,86.0,4.8,18.0,753.0,1077.55,825.53
2016,2,9,13,45,963.5,84.5,4.75,18.5,735.5,1058.41,811.03
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,1035.78,794.37
2016,2,9,14,15,951.0,82.0,4.6,19.0,692.0,1007.06,774.76
2016,2,9,14,30,943.0,81.0,4.5,19.0,666.0,975.29,753.13
2016,2,9,14,45,929.5,80.0,4.45,19.0,632.0,935.72,726.49
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,893.8,698.12
2016,2,9,15,15,899.5,77.0,4.05,18.5,557.0,846.14,665.32
2016,2,9,15,30,883.0,75.0,3.7,18.0,516.0,796.88,631.14
2016,2,9,15,45,862.5,71.5,3.4,18.0,470.0,748.69,596.42
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,691.9,554.89
2016,2,9,16,15,809.5,64.5,2.7,17.0,373.0,626.83,506.27
2016,2,9,16,30,777.0,61.0,2.3,16.0,322.0,562.81,456.45
2016,2,9,16,45,731.0,55.5,1.9,15.0,269.0,490.43,398.25
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,421.27,340.35
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,339.0,271.02
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,264.36,205.19
2016,2,9,17,45,379.0,25.0,1.5,11.5,67.0,175.41,122.05
2016,2,9,18,0,232.0,14.0,1.5,11.0,23.0,76.13,0.0
2016,2,9,18,15,116.0,7.0,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,224.0,14.0,1.5,5.0,22.0,72.92,0.0
2016,2,10,7,45,376.5,25.0,1.75,6.0,66.0,172.68,122.16
2016,2,10,8,0,529.0,36.0,2.0,7.0,110.0,262.98,208.57
2016,2,10,8,15,609.5,43.0,2.1,7.5,163.5,337.97,277.19
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,420.7,350.02
2016,2,10,8,45,738.5,55.0,2.3,9.0,270.5,490.86,409.5
2016,2,10,9,0,787.0,60.0,2.4,10.0,324.0,564.48,469.14
2016,2,10,9,15,819.0,63.5,2.65,11.0,375.5,628.61,519.6
2016,2,10,9,30,851.0,67.0,2.9,12.0,427.0,693.77,568.8
2016,2,10,9,45,873.0,70.0,3.2,13.0,474.0,744.45,604.27
2016,2,10,10,0,895.0,73.0,3.5,14.0,521.0,800.91,643.38
2016,2,10,10,15,910.5,75.0,3.45,14.5,561.5,849.92,675.67
2016,2,10,10,30,926.0,77.0,3.4,15.0,602.0,897.24,706.15
2016,2,10,10,45,936.5,79.0,3.4,15.5,636.0,938.14,731.91
2016,2,10,11,0,947.0,81.0,3.4,16.0,670.0,976.49,755.64
2016,2,10,11,15,954.5,82.0,3.35,16.5,696.0,1008.08,774.09
2016,2,10,11,30,962.0,83.0,3.3,17.0,722.0,1036.57,790.35
2016,2,10,11,45,966.0,84.0,3.25,17.5,740.0,1058.36,802.02
2016,2,10,12,0,970.0,85.0,3.2,18.0,758.0,1076.65,811.41
2016,2,10,12,15,972.5,85.5,3.2,18.5,767.0,1089.24,817.58
2016,2,10,12,30,975.0,86.0,3.2,19.0,776.0,1098.12,821.48
2016,2,10,12,45,974.0,86.5,3.2,19.5,776.0,1099.69,820.76
2016,2,10,13,0,973.0,87.0,3.2,20.0,776.0,1097.47,817.8
2016,2,10,13,15,970.5,86.5,3.15,20.0,767.0,1088.8,811.91
2016,2,10,13,30,968.0,86.0,3.1,20.0,758.0,1076.43,803.82
2016,2,10,13,45,962.5,86.0,3.1,20.0,740.5,1058.06,792.42
2016,2,10,14,0,957.0,86.0,3.1,20.0,723.0,1036.23,778.88
2016,2,10,14,15,949.5,84.5,3.1,20.0,697.0,1007.43,760.76
2016,2,10,14,30,942.0,83.0,3.1,20.0,671.0,975.54,740.61
2016,2,10,14,45,930.0,81.5,3.1,20.5,637.5,936.73,714.29
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,895.48,686.26
2016,2,10,15,15,902.5,78.0,2.85,20.5,563.5,848.55,654.99
2016,2,10,15,30,887.0,76.0,2.6,20.0,523.0,799.93,622.21
2016,2,10,15,45,863.5,73.5,2.4,20.0,476.0,750.48,587.61
2016,2,10,16,0,840.0,71.0,2.2,20.0,429.0,692.66,546.47
2016,2,10,16,15,808.0,67.0,2.1,19.0,378.0,627.37,499.75
2016,2,10,16,30,776.0,63.0,2.0,18.0,327.0,563.09,451.75
2016,2,10,16,45,725.0,58.5,1.95,17.0,273.0,489.02,394.21
2016,2,10,17,0,674.0,54.0,1.9,16.0,219.0,418.54,336.86
2016,2,10,17,15,594.5,46.5,2.05,15.0,166.0,339.29,270.37
2016,2,10,17,30,515.0,39.0,2.2,14.0,113.0,265.33,205.48
2016,2,10,17,45,367.0,27.0,2.4,13.5,68.5,172.4,120.92
2016,2,10,18,0,219.0,15.0,2.6,13.0,24.0,86.38,0.0
2016,2,10,18,15,109.5,7.5,2.75,13.0,12.0,5.9,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,121.5,7.5,3.85,8.0,12.0,0.0,0.0
2016,2,11,7,30,243.0,15.0,4.0,9.0,24.0,78.41,0.0
2016,2,11,7,45,394.5,26.0,4.15,10.0,70.0,178.59,126.51
2016,2,11,8,0,546.0,37.0,4.3,11.0,116.0,269.36,211.91
2016,2,11,8,15,625.5,44.0,4.15,12.0,170.0,344.81,280.15
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,427.86,352.12
2016,2,11,8,45,754.0,56.0,3.85,14.0,278.5,499.09,411.83
2016,2,11,9,0,803.0,61.0,3.7,15.0,333.0,573.8,471.47
2016,2,11,9,15,834.5,64.5,3.85,16.0,385.0,638.42,521.47
2016,2,11,9,30,866.0,68.0,4.0,17.0,437.0,703.97,570.08
2016,2,11,9,45,888.0,70.5,4.2,18.0,484.5,754.78,604.61
2016,2,11,10,0,910.0,73.0,4.4,19.0,532.0,811.28,642.81
2016,2,11,10,15,925.5,75.0,4.55,19.5,573.0,860.9,676.47
2016,2,11,10,30,941.0,77.0,4.7,20.0,614.0,908.78,708.53
2016,2,11,10,45,952.0,78.5,4.85,21.0,648.5,950.04,734.18
2016,2,11,11,0,963.0,80.0,5.0,22.0,683.0,988.73,757.8
2016,2,11,11,15,970.0,81.0,4.9,22.5,709.0,1020.27,775.78
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,1048.63,791.44
2016,2,11,11,45,974.0,86.5,4.7,23.5,751.0,1067.94,800.88
2016,2,11,12,0,971.0,91.0,4.6,24.0,767.0,1083.44,807.82
2016,2,11,12,15,972.5,91.5,4.5,24.0,776.0,1095.04,814.07
2016,2,11,12,30,974.0,92.0,4.4,24.0,785.0,1102.91,818.23
2016,2,11,12,45,972.0,92.5,4.35,24.0,784.0,1103.46,818.08
2016,2,11,13,0,970.0,93.0,4.3,24.0,783.0,1100.22,815.68
2016,2,11,13,15,967.0,92.5,4.2,24.0,774.0,1091.07,809.24
2016,2,11,13,30,964.0,92.0,4.1,24.0,765.0,1078.23,800.57
2016,2,11,13,45,956.0,92.5,4.05,24.5,746.5,1058.01,786.01
2016,2,11,14,0,948.0,93.0,4.0,25.0,728.0,1034.43,769.44
2016,2,11,14,15,939.5,91.5,3.85,24.5,701.5,1004.87,751.34
