Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,45,775.0,80.5,4.0,18.0,409.0,487.61,389.69
2016,3,13,9,0,827.0,82.0,4.1,19.0,469.0,559.64,446.23
2016,3,13,9,15,852.0,85.0,4.25,19.5,523.0,619.98,493.03
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,680.47,538.77
2016,3,13,9,45,900.5,88.5,4.6,21.0,627.0,731.02,575.46
2016,3,13,10,0,924.0,89.0,4.8,22.0,677.0,786.15,613.34
2016,3,13,10,15,936.0,91.0,4.95,22.5,718.5,832.82,644.7
2016,3,13,10,30,948.0,93.0,5.1,23.0,760.0,877.28,674.23
2016,3,13,10,45,958.0,94.0,5.25,23.5,794.0,916.52,699.89
2016,3,13,11,0,968.0,95.0,5.4,24.0,828.0,952.94,723.47
2016,3,13,11,15,973.0,96.0,5.5,24.0,853.0,981.84,742.95
2016,3,13,11,30,978.0,97.0,5.6,24.0,878.0,1007.29,760.16
2016,3,13,11,45,981.0,98.0,5.75,24.5,894.5,1027.3,772.56
2016,3,13,12,0,984.0,99.0,5.9,25.0,911.0,1043.56,782.5
2016,3,13,12,15,984.5,99.5,5.95,25.0,918.0,1053.09,788.89
2016,3,13,12,30,985.0,100.0,6.0,25.0,925.0,1058.71,792.81
2016,3,13,12,45,983.0,100.0,6.05,25.5,922.5,1057.48,790.66
2016,3,13,13,0,981.0,100.0,6.1,26.0,920.0,1052.32,786.04
2016,3,13,13,15,977.0,99.5,6.05,26.0,908.0,1040.86,778.23
2016,3,13,13,30,973.0,99.0,6.0,26.0,896.0,1025.6,768.01
2016,3,13,13,45,965.5,99.5,6.0,26.0,875.0,1004.42,754.2
2016,3,13,14,0,958.0,100.0,6.0,26.0,854.0,979.76,738.11
2016,3,13,14,15,950.0,98.5,5.85,26.0,825.5,949.28,717.17
2016,3,13,14,30,942.0,97.0,5.7,26.0,797.0,915.67,694.13
2016,3,13,14,45,928.5,96.5,5.55,26.0,760.0,875.6,666.6
2016,3,13,15,0,915.0,96.0,5.4,26.0,723.0,833.14,637.34
2016,3,13,15,15,901.0,94.0,5.05,25.5,680.0,786.62,605.34
2016,3,13,15,30,887.0,92.0,4.7,25.0,637.0,738.28,571.5
2016,3,13,15,45,865.5,89.5,4.4,25.0,587.0,688.43,533.65
2016,3,13,16,0,844.0,87.0,4.1,25.0,537.0,631.6,490.59
2016,3,13,16,15,817.5,83.5,3.6,24.0,483.5,570.57,444.78
2016,3,13,16,30,791.0,80.0,3.1,23.0,430.0,510.1,397.97
2016,3,13,16,45,751.0,75.5,2.7,22.5,373.0,443.17,344.32
2016,3,13,17,0,711.0,71.0,2.3,22.0,316.0,379.24,291.51
2016,3,13,17,15,653.5,64.5,2.15,21.0,258.0,309.9,234.2
2016,3,13,17,30,596.0,58.0,2.0,20.0,200.0,246.15,179.95
2016,3,13,17,45,499.5,48.5,1.9,19.0,145.5,176.15,121.47
2016,3,13,18,0,403.0,39.0,1.8,18.0,91.0,117.25,73.07
2016,3,13,18,15,235.5,24.5,1.75,17.5,51.0,56.25,24.87
2016,3,13,18,30,68.0,10.0,1.7,17.0,11.0,11.85,0.0
2016,3,13,18,45,34.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.0,9.5,3.2,13.0,16.0,11.92,0.0
2016,3,14,7,0,236.0,19.0,3.4,14.0,32.0,43.68,8.16
2016,3,14,7,15,380.5,31.0,3.5,14.5,81.0,96.28,56.7
2016,3,14,7,30,525.0,43.0,3.6,15.0,130.0,164.35,111.32
2016,3,14,7,45,603.0,51.0,3.75,16.0,187.5,227.2,165.94
2016,3,14,8,0,681.0,59.0,3.9,17.0,245.0,298.59,227.76
2016,3,14,8,15,730.0,64.5,3.75,18.0,304.0,364.21,284.26
2016,3,14,8,30,779.0,70.0,3.6,19.0,363.0,434.02,342.17
2016,3,14,8,45,810.5,74.0,3.45,20.0,420.0,497.3,392.92
2016,3,14,9,0,842.0,78.0,3.3,21.0,477.0,562.08,442.65
2016,3,14,9,15,865.5,81.5,3.35,21.5,530.5,622.64,488.67
2016,3,14,9,30,889.0,85.0,3.4,22.0,584.0,678.04,529.6
2016,3,14,9,45,904.5,88.0,3.45,23.0,632.0,731.33,566.61
2016,3,14,10,0,920.0,91.0,3.5,24.0,680.0,783.21,600.55
2016,3,14,10,15,932.5,93.0,3.75,24.5,721.0,830.05,631.58
2016,3,14,10,30,945.0,95.0,4.0,25.0,762.0,874.7,660.83
2016,3,14,10,45,953.0,97.0,4.3,26.0,796.0,913.12,684.48
2016,3,14,11,0,961.0,99.0,4.6,27.0,830.0,948.6,706.02
2016,3,14,11,15,967.0,100.0,4.6,27.5,855.5,978.14,723.23
2016,3,14,11,30,973.0,101.0,4.6,28.0,881.0,1004.3,738.14
2016,3,14,11,45,976.0,102.0,4.6,28.5,898.0,1024.13,748.99
2016,3,14,12,0,979.0,103.0,4.6,29.0,915.0,1040.24,757.43
2016,3,14,12,15,980.5,103.5,4.6,29.0,922.5,1050.6,763.74
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,1057.07,767.71
2016,3,14,12,45,980.5,104.0,4.65,29.0,928.0,1056.25,767.35
2016,3,14,13,0,979.0,104.0,4.7,29.0,926.0,1051.51,764.86
2016,3,14,13,15,976.5,103.5,4.7,29.0,915.0,1041.42,758.59
2016,3,14,13,30,974.0,103.0,4.7,29.0,904.0,1027.51,749.98
2016,3,14,13,45,967.5,103.0,4.7,29.0,883.5,1006.67,736.95
2016,3,14,14,0,961.0,103.0,4.7,29.0,863.0,982.31,721.69
2016,3,14,14,15,953.5,101.5,4.55,29.0,834.5,952.17,701.69
2016,3,14,14,30,946.0,100.0,4.4,29.0,806.0,918.85,679.81
2016,3,14,14,45,929.5,101.0,4.3,29.0,768.0,877.69,652.85
2016,3,14,15,0,913.0,102.0,4.2,29.0,730.0,834.3,624.27
2016,3,14,15,15,898.5,99.5,3.95,28.5,686.0,786.97,593.35
2016,3,14,15,30,884.0,97.0,3.7,28.0,642.0,744.37,564.63
2016,3,14,15,45,861.5,94.5,3.5,27.5,592.0,687.57,524.48
2016,3,14,16,0,839.0,92.0,3.3,27.0,542.0,630.25,483.01
2016,3,14,16,15,812.0,88.0,3.05,26.0,487.5,568.65,437.99
2016,3,14,16,30,785.0,84.0,2.8,25.0,433.0,507.68,391.92
2016,3,14,16,45,746.0,79.0,2.6,24.5,376.0,441.09,339.46
2016,3,14,17,0,707.0,74.0,2.4,24.0,319.0,377.49,287.69
2016,3,14,17,15,649.0,67.0,2.35,23.0,261.0,307.84,230.69
2016,3,14,17,30,591.0,60.0,2.3,22.0,203.0,243.85,176.76
2016,3,14,17,45,498.0,50.0,2.25,21.0,148.0,174.83,119.44
2016,3,14,18,0,405.0,40.0,2.2,20.0,93.0,116.51,71.87
2016,3,14,18,15,243.5,25.0,2.25,19.5,52.0,56.55,25.4
2016,3,14,18,30,82.0,10.0,2.3,19.0,11.0,12.33,0.0
2016,3,14,18,45,41.0,5.0,2.35,19.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.5,11.5,3.75,15.5,15.5,11.41,0.0
2016,3,15,7,0,133.0,23.0,3.9,16.0,31.0,35.76,9.93
2016,3,15,7,15,260.5,40.0,3.9,16.5,77.0,82.63,50.56
2016,3,15,7,30,388.0,57.0,3.9,17.0,123.0,143.35,98.57
2016,3,15,7,45,484.5,65.5,3.95,18.0,179.5,206.62,151.48
2016,3,15,8,0,581.0,74.0,4.0,19.0,236.0,278.04,211.55
2016,3,15,8,15,633.5,81.5,3.9,19.5,293.5,341.54,265.84
2016,3,15,8,30,686.0,89.0,3.8,20.0,351.0,409.85,322.57
2016,3,15,8,45,732.0,91.5,3.75,21.0,408.5,474.32,374.11
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,540.92,425.45
2016,3,15,9,15,802.5,98.0,3.7,23.0,518.5,599.58,469.08
2016,3,15,9,30,827.0,102.0,3.7,24.0,571.0,658.44,511.3
2016,3,15,9,45,849.5,103.5,3.7,25.0,619.0,713.21,549.19
2016,3,15,10,0,872.0,105.0,3.7,26.0,667.0,767.27,585.38
2016,3,15,10,15,885.0,107.5,3.75,26.5,707.5,805.75,609.69
2016,3,15,10,30,898.0,110.0,3.8,27.0,748.0,849.56,637.43
2016,3,15,10,45,909.0,110.5,3.9,27.5,781.5,887.44,661.03
2016,3,15,11,0,920.0,111.0,4.0,28.0,815.0,922.7,682.71
2016,3,15,11,15,926.0,112.5,4.05,28.0,840.5,951.65,701.2
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,977.36,717.6
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,994.31,727.12
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,1007.47,734.3
2016,3,15,12,15,926.0,124.5,4.35,29.0,902.0,1016.79,740.28
2016,3,15,12,30,927.0,125.0,4.4,29.0,909.0,1022.43,744.02
2016,3,15,12,45,925.5,125.5,4.5,29.0,907.0,1021.99,744.23
2016,3,15,13,0,924.0,126.0,4.6,29.0,905.0,1017.85,742.2
2016,3,15,13,15,921.0,125.0,4.55,29.0,894.0,1007.18,735.21
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,992.91,726.03
2016,3,15,13,45,913.0,122.5,4.5,29.0,863.0,972.79,713.37
2016,3,15,14,0,908.0,121.0,4.5,29.0,843.0,949.3,698.58
2016,3,15,14,15,862.0,137.0,4.4,29.0,804.0,915.82,676.65
2016,3,15,14,30,816.0,153.0,4.3,29.0,765.0,868.4,645.28
2016,3,15,14,45,762.5,164.5,4.2,29.0,715.5,815.99,610.19
2016,3,15,15,0,709.0,176.0,4.1,29.0,666.0,757.63,569.21
2016,3,15,15,15,647.5,182.5,3.85,28.5,609.0,689.11,521.15
2016,3,15,15,30,586.0,189.0,3.6,28.0,552.0,616.05,469.19
2016,3,15,15,45,577.5,174.5,3.35,28.0,509.0,568.98,434.94
2016,3,15,16,0,569.0,160.0,3.1,28.0,466.0,521.08,399.32
2016,3,15,16,15,543.5,149.0,2.8,27.0,418.0,466.27,359.05
2016,3,15,16,30,518.0,138.0,2.5,26.0,370.0,412.74,318.62
2016,3,15,16,45,482.0,127.0,2.25,25.5,321.0,355.92,274.07
2016,3,15,17,0,446.0,116.0,2.0,25.0,272.0,302.11,230.8
2016,3,15,17,15,409.5,99.0,2.0,24.0,222.5,245.99,185.38
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,193.63,141.81
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,139.04,96.74
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,91.76,58.2
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,44.2,21.5
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,8.65,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.0,11.5,1.85,12.5,14.5,10.59,0.0
2016,3,16,7,0,92.0,23.0,2.0,13.0,29.0,29.76,9.95
2016,3,16,7,15,168.0,43.0,2.15,13.5,67.0,66.69,42.28
2016,3,16,7,30,244.0,63.0,2.3,14.0,105.0,116.77,83.19
2016,3,16,7,45,300.5,78.5,2.45,15.0,150.0,163.08,122.56
2016,3,16,8,0,357.0,94.0,2.6,16.0,195.0,215.9,167.46
2016,3,16,8,15,380.0,113.0,2.9,16.5,241.5,265.02,209.83
2016,3,16,8,30,403.0,132.0,3.2,17.0,288.0,316.26,252.94
2016,3,16,8,45,420.0,151.5,3.55,18.0,335.0,366.84,293.98
2016,3,16,9,0,437.0,171.0,3.9,19.0,382.0,418.44,334.63
2016,3,16,9,15,486.0,177.5,4.1,19.5,435.5,478.12,381.32
2016,3,16,9,30,535.0,184.0,4.3,20.0,489.0,541.17,429.65
2016,3,16,9,45,697.0,146.0,4.55,20.5,577.0,650.61,513.79
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,758.71,595.32
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,804.08,624.79
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,838.18,645.72
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,874.54,667.99
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,908.13,688.14
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,936.01,705.19
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,960.71,719.94
2016,3,16,11,45,906.5,125.0,3.8,23.5,871.5,977.09,727.56
2016,3,16,12,0,904.0,129.0,3.6,24.0,886.0,989.82,732.73
2016,3,16,12,15,905.0,129.5,3.4,24.0,892.5,998.88,736.89
2016,3,16,12,30,906.0,130.0,3.2,24.0,899.0,1004.35,738.72
2016,3,16,12,45,898.0,134.0,3.05,24.5,895.0,1000.94,733.77
2016,3,16,13,0,890.0,138.0,2.9,25.0,891.0,993.94,726.66
2016,3,16,13,15,886.5,137.5,2.75,25.0,880.0,983.49,718.87
2016,3,16,13,30,883.0,137.0,2.6,25.0,869.0,969.58,708.97
2016,3,16,13,45,870.0,139.5,2.5,25.0,847.5,960.27,702.66
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,933.72,685.14
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,903.83,665.62
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,871.13,644.28
2016,3,16,14,45,670.0,196.0,2.15,25.0,685.5,767.84,573.55
2016,3,16,15,0,501.0,253.0,2.1,25.0,601.0,657.51,495.03
2016,3,16,15,15,612.0,203.0,2.0,25.0,602.5,678.11,512.14
2016,3,16,15,30,723.0,153.0,1.9,25.0,604.0,682.96,516.75
2016,3,16,15,45,490.5,195.0,1.85,25.0,490.5,528.27,403.73
2016,3,16,16,0,258.0,237.0,1.8,25.0,377.0,387.14,298.01
2016,3,16,16,15,420.0,187.5,1.65,24.5,388.5,429.41,331.67
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,442.99,341.11
2016,3,16,16,45,516.5,133.0,1.35,24.0,343.5,374.87,287.47
2016,3,16,17,0,451.0,128.0,1.2,24.0,287.0,312.65,237.96
2016,3,16,17,15,391.0,113.0,1.1,23.0,233.5,249.93,188.2
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,193.65,142.63
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,127.66,90.03
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,78.6,52.03
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,38.89,19.95
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,5.97,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.5,1.25,17.5,16.5,12.18,0.0
2016,3,17,7,0,99.0,27.0,1.4,18.0,33.0,33.79,13.5
2016,3,17,7,15,204.5,46.5,1.4,18.5,77.5,78.26,49.37
2016,3,17,7,30,310.0,66.0,1.4,19.0,122.0,132.72,91.96
2016,3,17,7,45,162.5,85.0,1.45,19.5,115.5,124.41,92.8
2016,3,17,8,0,15.0,104.0,1.5,20.0,109.0,87.36,67.01
2016,3,17,8,15,20.5,127.0,1.45,20.0,135.0,109.1,84.97
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,138.03,108.45
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,107.56,83.21
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,83.09,62.85
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,92.71,70.47
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,102.39,78.03
2016,3,17,9,45,7.5,180.0,1.3,21.5,185.0,148.11,114.21
2016,3,17,10,0,15.0,229.0,1.3,22.0,239.0,195.39,150.76
2016,3,17,10,15,11.5,220.5,1.3,22.0,229.0,185.7,142.65
2016,3,17,10,30,8.0,212.0,1.3,22.0,219.0,175.9,134.68
2016,3,17,10,45,35.5,284.0,1.35,22.5,312.0,276.98,212.46
2016,3,17,11,0,63.0,356.0,1.4,23.0,405.0,370.45,281.54
2016,3,17,11,15,44.5,338.5,1.4,23.0,374.0,338.68,256.78
2016,3,17,11,30,26.0,321.0,1.4,23.0,343.0,306.18,232.01
2016,3,17,11,45,117.0,374.5,1.45,23.5,473.0,462.42,348.46
2016,3,17,12,0,208.0,428.0,1.5,24.0,603.0,601.95,446.93
2016,3,17,12,15,184.0,433.0,1.55,24.0,588.5,586.32,434.38
2016,3,17,12,30,160.0,438.0,1.6,24.0,574.0,569.47,422.24
2016,3,17,12,45,186.0,436.0,1.65,24.0,594.0,592.28,439.26
2016,3,17,13,0,212.0,434.0,1.7,24.0,614.0,614.05,455.25
2016,3,17,13,15,160.5,425.0,1.7,24.0,561.0,554.87,412.68
2016,3,17,13,30,109.0,416.0,1.7,24.0,508.0,475.88,356.11
2016,3,17,13,45,88.0,395.5,1.7,24.0,468.5,434.75,326.79
2016,3,17,14,0,67.0,375.0,1.7,24.0,429.0,394.18,297.3
2016,3,17,14,15,138.5,374.0,1.65,24.0,480.5,472.07,356.16
2016,3,17,14,30,210.0,373.0,1.6,24.0,532.0,526.71,396.69
2016,3,17,14,45,280.5,340.5,1.55,24.0,542.5,562.08,423.24
2016,3,17,15,0,351.0,308.0,1.5,24.0,553.0,574.53,433.64
2016,3,17,15,15,285.5,299.5,1.5,24.0,491.0,503.24,382.09
2016,3,17,15,30,220.0,291.0,1.5,24.0,429.0,422.05,323.03
2016,3,17,15,45,164.5,268.0,1.5,24.0,367.0,353.71,272.39
2016,3,17,16,0,109.0,245.0,1.5,24.0,305.0,278.48,215.47
2016,3,17,16,15,289.5,197.5,1.5,23.5,334.0,351.85,274.02
2016,3,17,16,30,470.0,150.0,1.5,23.0,363.0,394.31,306.07
2016,3,17,16,45,434.5,138.0,1.5,23.0,315.0,339.49,262.45
2016,3,17,17,0,399.0,126.0,1.5,23.0,267.0,287.72,220.74
2016,3,17,17,15,415.5,103.5,1.35,22.0,227.5,247.83,187.04
2016,3,17,17,30,432.0,81.0,1.2,21.0,188.0,205.57,149.84
2016,3,17,17,45,348.0,66.0,1.1,20.5,138.0,145.16,100.39
2016,3,17,18,0,264.0,51.0,1.0,20.0,88.0,94.69,60.15
2016,3,17,18,15,132.0,31.5,1.05,19.5,50.0,45.55,23.32
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,9.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,50.5,14.5,0.85,17.5,18.0,12.9,0.0
2016,3,18,7,0,101.0,29.0,0.9,18.0,36.0,35.54,15.86
2016,3,18,7,15,203.0,49.0,1.0,18.5,80.5,79.5,50.6
2016,3,18,7,30,305.0,69.0,1.1,19.0,125.0,133.38,92.67
2016,3,18,7,45,152.5,39.0,1.25,19.5,67.0,83.21,59.21
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,6.83,0.11
2016,3,18,8,15,0.0,36.0,1.45,20.0,36.0,27.47,17.51
2016,3,18,8,30,0.0,63.0,1.5,20.0,63.0,48.29,34.83
2016,3,18,8,45,0.0,86.0,1.6,20.5,86.0,66.25,49.45
2016,3,18,9,0,0.0,109.0,1.7,21.0,109.0,84.67,64.2
2016,3,18,9,15,0.0,121.0,1.7,21.0,121.0,94.29,71.76
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,103.97,79.31
2016,3,18,9,45,2.5,160.0,1.75,21.5,161.5,127.82,98.03
2016,3,18,10,0,5.0,187.0,1.8,22.0,190.0,152.14,116.84
2016,3,18,10,15,6.0,196.5,1.75,22.0,201.0,160.95,123.45
2016,3,18,10,30,7.0,206.0,1.7,22.0,212.0,169.87,130.17
2016,3,18,10,45,4.0,178.5,1.65,22.5,182.0,144.57,109.81
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,119.51,89.73
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,98.87,73.39
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,78.46,57.18
2016,3,18,11,45,2.5,134.5,1.3,23.5,136.5,107.73,80.18
2016,3,18,12,0,5.0,168.0,1.2,24.0,172.0,137.48,103.14
2016,3,18,12,15,24.0,273.0,1.05,24.0,293.5,260.12,196.88
2016,3,18,12,30,43.0,378.0,0.9,24.0,415.0,377.74,282.49
2016,3,18,12,45,23.5,271.0,0.8,24.5,292.0,257.97,193.18
2016,3,18,13,0,4.0,164.0,0.7,25.0,169.0,133.34,98.78
2016,3,18,13,15,52.5,290.0,0.8,25.0,334.5,302.32,228.03
2016,3,18,13,30,101.0,416.0,0.9,25.0,500.0,467.24,346.69
2016,3,18,13,45,214.5,398.0,1.0,25.0,572.0,570.44,421.09
2016,3,18,14,0,328.0,380.0,1.1,25.0,644.0,667.67,489.97
2016,3,18,14,15,274.0,376.5,1.2,25.0,592.0,608.41,448.83
2016,3,18,14,30,220.0,373.0,1.3,25.0,540.0,533.39,397.43
2016,3,18,14,45,414.5,296.0,1.4,25.5,592.5,641.31,477.68
2016,3,18,15,0,609.0,219.0,1.5,26.0,645.0,709.82,527.65
2016,3,18,15,15,509.0,236.5,1.5,25.5,578.0,621.64,466.11
2016,3,18,15,30,409.0,254.0,1.5,25.0,511.0,530.81,402.46
2016,3,18,15,45,376.5,239.5,1.55,25.0,462.0,476.62,364.08
2016,3,18,16,0,344.0,225.0,1.6,25.0,413.0,424.38,325.98
2016,3,18,16,15,172.0,148.5,1.6,24.5,242.5,238.56,185.31
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,55.27,39.57
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,47.9,33.86
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,40.56,27.93
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,32.85,21.71
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,25.16,15.37
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,18.26,9.54
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,11.39,3.67
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,6.44,0.0
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.57,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,12.37,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,32.47,16.47
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,66.77,45.58
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,108.51,80.81
2016,3,19,7,45,262.0,88.0,6.95,7.5,155.5,152.63,118.77
2016,3,19,8,0,333.0,102.0,7.0,8.0,201.0,212.09,170.7
2016,3,19,8,15,187.0,129.5,7.0,8.5,187.5,193.89,159.66
2016,3,19,8,30,41.0,157.0,7.0,9.0,174.0,150.07,123.82
2016,3,19,8,45,382.0,137.0,7.05,9.5,325.0,330.89,276.52
2016,3,19,9,0,723.0,117.0,7.1,10.0,476.0,527.31,439.66
2016,3,19,9,15,749.0,122.0,7.05,10.5,528.0,585.37,486.99
2016,3,19,9,30,775.0,127.0,7.0,11.0,580.0,643.89,533.75
2016,3,19,9,45,798.5,129.5,7.0,11.5,627.5,695.33,574.03
2016,3,19,10,0,822.0,132.0,7.0,12.0,675.0,748.96,615.04
2016,3,19,10,15,836.0,135.0,6.95,12.5,715.5,794.9,649.03
2016,3,19,10,30,850.0,138.0,6.9,13.0,756.0,838.98,679.92
2016,3,19,10,45,865.0,137.5,6.85,13.5,790.5,878.35,706.74
2016,3,19,11,0,880.0,137.0,6.8,14.0,825.0,915.34,731.53
2016,3,19,11,15,887.0,138.5,6.75,14.0,850.0,944.65,751.88
2016,3,19,11,30,894.0,140.0,6.7,14.0,875.0,957.17,759.92
2016,3,19,11,45,903.0,138.0,6.65,14.5,892.5,977.99,772.74
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,995.5,783.12
2016,3,19,12,15,914.0,136.5,6.5,15.0,917.5,1005.33,789.25
2016,3,19,12,30,916.0,137.0,6.4,15.0,925.0,1011.54,792.92
2016,3,19,12,45,919.5,134.5,6.35,15.5,924.0,1012.73,791.9
2016,3,19,13,0,923.0,132.0,6.3,16.0,923.0,1010.23,788.42
2016,3,19,13,15,920.5,131.0,6.2,16.0,912.0,999.81,780.67
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,985.79,770.52
2016,3,19,13,45,917.0,127.0,6.1,16.0,882.5,967.7,758.2
2016,3,19,14,0,916.0,124.0,6.1,16.0,864.0,946.08,743.43
2016,3,19,14,15,909.0,122.5,6.05,16.0,835.5,917.25,723.23
2016,3,19,14,30,902.0,121.0,6.0,16.0,807.0,885.38,700.85
2016,3,19,14,45,896.0,116.5,5.95,16.0,772.0,848.57,674.82
2016,3,19,15,0,890.0,112.0,5.9,16.0,737.0,808.97,646.65
2016,3,19,15,15,876.0,109.0,5.8,15.5,694.0,769.76,619.24
2016,3,19,15,30,862.0,106.0,5.7,15.0,651.0,720.48,582.5
2016,3,19,15,45,846.5,101.5,5.65,15.0,602.5,667.24,541.07
2016,3,19,16,0,831.0,97.0,5.6,15.0,554.0,612.95,497.89
2016,3,19,16,15,805.0,93.0,5.45,14.5,500.0,552.56,449.47
2016,3,19,16,30,779.0,89.0,5.3,14.0,446.0,492.74,400.14
2016,3,19,16,45,743.5,83.0,5.15,14.0,389.0,427.8,344.68
2016,3,19,17,0,708.0,77.0,5.0,14.0,332.0,364.88,289.58
2016,3,19,17,15,653.0,70.0,4.6,13.0,273.5,297.18,230.51
2016,3,19,17,30,598.0,63.0,4.2,12.0,215.0,234.82,175.06
2016,3,19,17,45,509.0,53.0,3.8,11.5,159.5,168.04,117.11
2016,3,19,18,0,420.0,43.0,3.4,11.0,104.0,111.49,69.78
2016,3,19,18,15,268.0,28.5,3.25,10.5,60.5,55.65,27.84
2016,3,19,18,30,116.0,14.0,3.1,10.0,17.0,14.94,0.0
2016,3,19,18,45,58.0,7.0,3.0,9.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,144.5,13.5,3.25,4.5,25.5,14.37,0.0
2016,3,20,7,0,289.0,27.0,3.5,5.0,51.0,53.44,25.68
2016,3,20,7,15,408.0,39.5,3.55,5.5,102.0,102.58,64.09
2016,3,20,7,30,527.0,52.0,3.6,6.0,153.0,166.11,116.69
2016,3,20,7,45,596.0,60.5,3.65,7.0,211.0,226.47,170.53
2016,3,20,8,0,665.0,69.0,3.7,8.0,269.0,294.26,230.9
2016,3,20,8,15,711.0,75.0,3.75,8.5,328.0,357.82,287.83
2016,3,20,8,30,757.0,81.0,3.8,9.0,387.0,425.29,346.56
2016,3,20,8,45,788.5,86.0,3.9,10.0,444.0,487.99,399.23
2016,3,20,9,0,820.0,91.0,4.0,11.0,501.0,552.19,451.24
2016,3,20,9,15,843.0,94.5,3.95,11.5,554.5,610.99,497.84
2016,3,20,9,30,866.0,98.0,3.9,12.0,608.0,669.7,542.89
2016,3,20,9,45,884.5,100.5,3.9,12.5,656.0,723.9,583.34
2016,3,20,10,0,903.0,103.0,3.9,13.0,704.0,770.02,616.93
2016,3,20,10,15,915.0,105.5,3.95,13.0,745.5,815.81,649.28
2016,3,20,10,30,927.0,108.0,4.0,13.0,787.0,859.38,679.61
2016,3,20,10,45,937.5,109.0,4.05,13.5,821.0,897.79,704.72
2016,3,20,11,0,948.0,110.0,4.1,14.0,855.0,933.42,727.67
2016,3,20,11,15,954.0,111.5,4.15,14.0,880.0,962.59,747.34
2016,3,20,11,30,960.0,113.0,4.2,14.0,905.0,988.4,764.72
2016,3,20,11,45,965.5,112.5,4.3,14.5,922.0,1008.31,776.98
2016,3,20,12,0,971.0,112.0,4.4,15.0,939.0,1024.59,787.09
2016,3,20,12,15,972.5,112.5,4.45,15.0,946.5,1034.37,793.89
2016,3,20,12,30,974.0,113.0,4.5,15.0,954.0,1040.3,798.23
2016,3,20,12,45,975.5,112.0,4.6,15.5,952.5,1040.89,798.02
2016,3,20,13,0,977.0,111.0,4.7,16.0,951.0,1037.57,795.28
2016,3,20,13,15,974.5,110.5,4.7,16.0,940.0,1027.11,788.38
2016,3,20,13,30,972.0,110.0,4.7,16.0,929.0,1012.85,779.02
2016,3,20,13,45,969.5,108.0,4.7,16.0,909.5,993.37,766.16
2016,3,20,14,0,967.0,106.0,4.7,16.0,890.0,970.22,750.85
2016,3,20,14,15,960.5,104.5,4.7,16.0,861.0,940.56,730.99
2016,3,20,14,30,954.0,103.0,4.7,16.0,832.0,907.66,708.84
2016,3,20,14,45,947.0,100.0,4.7,16.0,796.0,869.79,683.05
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,829.06,655.05
2016,3,20,15,15,927.0,95.0,4.6,15.5,716.0,782.29,623.01
2016,3,20,15,30,914.0,93.0,4.5,15.0,672.0,733.54,587.57
2016,3,20,15,45,899.0,89.0,4.45,15.0,622.5,679.81,546.38
2016,3,20,16,0,884.0,85.0,4.4,15.0,573.0,624.83,503.24
2016,3,20,16,15,860.0,81.5,4.2,14.5,518.5,567.78,457.62
2016,3,20,16,30,836.0,78.0,4.0,14.0,464.0,506.88,407.89
2016,3,20,16,45,804.5,73.0,3.8,13.5,406.0,441.77,353.36
2016,3,20,17,0,773.0,68.0,3.6,13.0,348.0,378.42,298.57
2016,3,20,17,15,721.5,62.0,3.1,12.0,288.0,309.61,238.44
2016,3,20,17,30,670.0,56.0,2.6,11.0,228.0,245.57,181.27
2016,3,20,17,45,587.5,48.0,2.1,10.0,171.0,177.73,122.18
2016,3,20,18,0,505.0,40.0,1.6,9.0,114.0,119.75,73.36
2016,3,20,18,15,345.5,27.0,1.6,8.5,67.5,59.99,29.03
2016,3,20,18,30,186.0,14.0,1.6,8.0,21.0,16.55,0.0
2016,3,20,18,45,93.0,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,183.5,13.5,1.9,3.0,29.5,15.04,0.0
2016,3,21,7,0,367.0,27.0,2.2,4.0,59.0,59.41,28.45
2016,3,21,7,15,485.0,37.5,2.35,4.5,113.0,111.16,68.31
2016,3,21,7,30,603.0,48.0,2.5,5.0,167.0,177.05,123.17
2016,3,21,7,45,669.5,55.0,2.7,6.0,227.0,240.17,179.85
2016,3,21,8,0,736.0,62.0,2.9,7.0,287.0,309.7,242.15
2016,3,21,8,15,778.5,67.0,3.05,8.0,347.0,374.67,300.12
2016,3,21,8,30,821.0,72.0,3.2,9.0,407.0,442.98,359.1
2016,3,21,8,45,849.5,75.5,3.4,10.0,465.0,505.86,412.01
2016,3,21,9,0,878.0,79.0,3.6,11.0,523.0,569.81,463.89
2016,3,21,9,15,898.5,82.0,3.55,11.5,576.0,625.3,507.82
2016,3,21,9,30,919.0,85.0,3.5,12.0,629.0,683.5,552.26
2016,3,21,9,45,933.5,87.5,3.45,12.5,677.0,736.31,591.21
2016,3,21,10,0,948.0,90.0,3.4,13.0,725.0,787.51,627.47
2016,3,21,10,15,958.5,92.0,3.4,13.5,766.0,833.25,657.75
2016,3,21,10,30,969.0,94.0,3.4,14.0,807.0,876.55,685.86
2016,3,21,10,45,976.5,95.5,3.4,14.5,840.5,914.17,709.63
2016,3,21,11,0,984.0,97.0,3.4,15.0,874.0,948.71,731.05
2016,3,21,11,15,989.0,98.0,3.35,15.5,899.0,977.29,747.84
2016,3,21,11,30,994.0,99.0,3.3,16.0,924.0,1002.34,762.15
2016,3,21,11,45,996.5,100.0,3.3,16.5,940.0,1021.44,772.81
2016,3,21,12,0,999.0,101.0,3.3,17.0,956.0,1036.71,780.98
2016,3,21,12,15,1000.0,101.5,3.3,17.0,963.0,1046.17,786.87
2016,3,21,12,30,1001.0,102.0,3.3,17.0,970.0,1051.67,790.3
2016,3,21,12,45,1000.5,101.5,3.3,17.5,967.5,1050.78,788.15
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,1045.89,783.56
2016,3,21,13,15,997.0,101.0,3.35,18.0,953.5,1035.21,777.19
2016,3,21,13,30,994.0,101.0,3.4,18.0,942.0,1020.64,768.37
2016,3,21,13,45,989.0,100.0,3.45,18.0,921.0,999.47,755.19
2016,3,21,14,0,984.0,99.0,3.5,18.0,900.0,974.66,739.62
2016,3,21,14,15,977.5,98.0,3.55,18.0,871.0,945.04,720.75
2016,3,21,14,30,971.0,97.0,3.6,18.0,842.0,912.12,699.56
2016,3,21,14,45,951.0,100.0,3.65,18.0,802.0,869.3,671.28
2016,3,21,15,0,931.0,103.0,3.7,18.0,762.0,824.41,641.3
2016,3,21,15,15,917.5,101.0,3.7,18.0,718.0,777.61,609.3
2016,3,21,15,30,904.0,99.0,3.7,18.0,674.0,728.89,573.68
2016,3,21,15,45,886.5,95.5,3.75,18.0,624.0,679.6,536.87
2016,3,21,16,0,869.0,92.0,3.8,18.0,574.0,623.37,493.97
2016,3,21,16,15,844.0,88.0,3.65,17.5,519.0,561.88,446.2
2016,3,21,16,30,819.0,84.0,3.5,17.0,464.0,500.78,397.25
2016,3,21,16,45,784.5,79.0,3.4,16.5,405.5,435.27,343.39
2016,3,21,17,0,750.0,74.0,3.3,16.0,347.0,371.88,289.54
2016,3,21,17,15,697.0,67.5,3.0,15.0,287.5,303.09,230.53
2016,3,21,17,30,644.0,61.0,2.7,14.0,228.0,239.67,174.91
2016,3,21,17,45,559.5,52.0,2.45,13.0,171.0,172.77,117.7
2016,3,21,18,0,475.0,43.0,2.2,12.0,114.0,115.5,70.41
2016,3,21,18,15,320.0,29.0,2.35,11.5,67.5,57.7,28.3
2016,3,21,18,30,165.0,15.0,2.5,11.0,21.0,17.65,0.0
2016,3,21,18,45,82.5,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,135.0,16.0,4.9,7.5,28.5,16.23,0.0
2016,3,22,7,0,270.0,32.0,5.2,8.0,57.0,54.63,28.37
2016,3,22,7,15,385.0,45.5,5.5,9.0,108.5,102.6,64.59
2016,3,22,7,30,500.0,59.0,5.8,10.0,160.0,164.43,114.91
2016,3,22,7,45,579.0,66.0,6.15,11.0,219.0,224.38,167.32
2016,3,22,8,0,658.0,73.0,6.5,12.0,278.0,292.82,227.58
2016,3,22,8,15,702.5,79.5,6.7,13.0,336.5,355.74,283.47
2016,3,22,8,30,747.0,86.0,6.9,14.0,395.0,422.41,341.15
2016,3,22,8,45,779.5,90.0,7.15,15.0,451.5,483.91,393.27
2016,3,22,9,0,812.0,94.0,7.4,16.0,508.0,547.04,445.15
2016,3,22,9,15,833.5,98.0,7.4,16.5,560.0,604.88,491.9
2016,3,22,9,30,855.0,102.0,7.4,17.0,612.0,662.52,537.2
2016,3,22,9,45,870.5,105.0,7.4,17.5,658.5,714.54,577.02
2016,3,22,10,0,886.0,108.0,7.4,18.0,705.0,765.18,614.85
2016,3,22,10,15,897.0,110.0,7.4,18.5,745.0,801.82,640.58
2016,3,22,10,30,908.0,112.0,7.4,19.0,785.0,843.29,668.93
2016,3,22,10,45,916.0,114.0,7.4,19.5,817.0,879.81,693.32
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,913.47,715.46
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,941.43,733.12
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,966.09,748.35
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,982.81,758.12
2016,3,22,12,0,934.0,124.0,7.3,22.0,927.0,995.84,765.36
2016,3,22,12,15,935.0,124.5,7.25,22.0,933.5,1004.66,771.01
2016,3,22,12,30,936.0,125.0,7.2,22.0,940.0,1009.79,774.2
2016,3,22,12,45,934.0,125.0,7.15,22.5,937.0,1007.9,771.07
2016,3,22,13,0,932.0,125.0,7.1,23.0,934.0,1002.31,765.51
2016,3,22,13,15,929.0,124.5,7.05,23.0,922.0,991.64,758.07
2016,3,22,13,30,926.0,124.0,7.0,23.0,910.0,977.36,748.23
2016,3,22,13,45,920.0,123.5,6.95,23.0,889.5,956.84,734.12
2016,3,22,14,0,914.0,123.0,6.9,23.0,869.0,932.97,717.73
2016,3,22,14,15,906.0,121.5,6.8,23.0,840.0,903.24,697.01
2016,3,22,14,30,898.0,120.0,6.7,23.0,811.0,870.53,674.19
2016,3,22,14,45,893.0,114.5,6.65,23.0,776.0,833.61,648.51
2016,3,22,15,0,888.0,109.0,6.6,23.0,741.0,793.85,620.68
2016,3,22,15,15,873.5,106.5,6.5,23.0,697.5,754.43,592.02
2016,3,22,15,30,859.0,104.0,6.4,23.0,654.0,705.47,555.07
2016,3,22,15,45,838.5,101.0,6.35,23.0,604.0,650.75,513.26
2016,3,22,16,0,818.0,98.0,6.3,23.0,554.0,595.45,470.12
2016,3,22,16,15,791.5,94.0,6.15,22.5,500.0,535.65,423.16
2016,3,22,16,30,765.0,90.0,6.0,22.0,446.0,476.5,375.43
2016,3,22,16,45,726.0,85.0,5.85,21.5,389.0,411.91,322.18
2016,3,22,17,0,687.0,80.0,5.7,21.0,332.0,349.94,269.68
2016,3,22,17,15,631.5,73.0,5.5,20.5,274.5,283.86,213.11
2016,3,22,17,30,576.0,66.0,5.3,20.0,217.0,223.21,160.47
2016,3,22,17,45,484.5,56.5,5.15,19.5,161.5,158.71,106.58
2016,3,22,18,0,393.0,47.0,5.0,19.0,106.0,104.72,63.47
2016,3,22,18,15,251.5,31.5,5.0,18.5,63.0,52.38,26.24
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,15.52,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.5,19.5,5.5,15.5,26.0,16.85,0.0
2016,3,23,7,0,141.0,39.0,5.6,16.0,52.0,45.49,25.33
2016,3,23,7,15,242.5,57.5,5.8,16.5,99.5,88.96,57.76
2016,3,23,7,30,344.0,76.0,6.0,17.0,147.0,142.94,100.36
2016,3,23,7,45,432.5,85.5,6.25,17.5,203.0,197.77,145.99
2016,3,23,8,0,521.0,95.0,6.5,18.0,259.0,266.8,204.29
2016,3,23,8,15,260.5,86.0,6.65,18.5,168.0,186.91,146.63
2016,3,23,8,30,0.0,77.0,6.8,19.0,77.0,59.13,43.89
2016,3,23,8,45,15.0,138.5,7.0,19.5,146.5,115.94,90.68
2016,3,23,9,0,30.0,200.0,7.2,20.0,216.0,184.26,146.01
2016,3,23,9,15,31.0,220.5,7.1,20.5,238.5,204.57,161.66
2016,3,23,9,30,32.0,241.0,7.0,21.0,261.0,225.07,177.3
2016,3,23,9,45,66.5,280.0,6.95,21.5,324.5,285.53,224.99
