Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,0,101.0,319.0,6.9,22.0,388.0,349.26,274.48
2016,3,23,10,15,117.5,342.0,6.8,22.5,426.5,401.93,314.22
2016,3,23,10,30,134.0,365.0,6.7,23.0,465.0,441.65,343.58
2016,3,23,10,45,212.5,374.5,6.6,23.5,540.5,520.36,403.62
2016,3,23,11,0,291.0,384.0,6.5,24.0,616.0,620.1,477.67
2016,3,23,11,15,579.0,262.5,6.3,24.0,741.0,783.4,602.95
2016,3,23,11,30,867.0,141.0,6.1,24.0,866.0,936.41,713.39
2016,3,23,11,45,609.5,276.0,5.95,24.5,790.5,851.03,646.63
2016,3,23,12,0,352.0,411.0,5.8,25.0,715.0,727.78,550.47
2016,3,23,12,15,616.5,276.5,5.65,25.0,813.5,872.07,659.42
2016,3,23,12,30,881.0,142.0,5.5,25.0,912.0,970.93,729.08
2016,3,23,12,45,882.0,141.0,5.35,25.5,910.0,970.88,726.01
2016,3,23,13,0,883.0,140.0,5.2,26.0,908.0,967.31,721.23
2016,3,23,13,15,880.0,139.0,5.05,26.0,897.0,956.54,713.16
2016,3,23,13,30,877.0,138.0,4.9,26.0,886.0,942.35,702.93
2016,3,23,13,45,872.5,136.5,4.8,26.5,866.5,923.0,688.3
2016,3,23,14,0,868.0,135.0,4.7,27.0,847.0,900.44,671.67
2016,3,23,14,15,860.5,133.5,4.6,27.0,819.0,883.8,660.59
2016,3,23,14,30,853.0,132.0,4.5,27.0,791.0,851.88,639.18
2016,3,23,14,45,839.0,131.0,4.4,27.0,754.5,812.59,612.84
2016,3,23,15,0,825.0,130.0,4.3,27.0,718.0,771.2,584.49
2016,3,23,15,15,809.5,126.5,4.2,26.5,675.5,724.47,552.36
2016,3,23,15,30,794.0,123.0,4.1,26.0,633.0,676.3,518.5
2016,3,23,15,45,770.5,120.5,4.05,26.0,584.5,622.83,479.08
2016,3,23,16,0,747.0,118.0,4.0,26.0,536.0,570.78,439.81
2016,3,23,16,15,719.0,112.5,3.75,25.5,483.5,511.72,394.86
2016,3,23,16,30,691.0,107.0,3.5,25.0,431.0,453.69,349.49
2016,3,23,16,45,650.0,101.0,3.3,24.5,375.5,390.92,299.41
2016,3,23,17,0,609.0,95.0,3.1,24.0,320.0,331.26,250.5
2016,3,23,17,15,552.5,86.0,2.9,23.0,264.0,267.41,198.03
2016,3,23,17,30,496.0,77.0,2.7,22.0,208.0,209.24,149.43
2016,3,23,17,45,408.0,65.0,2.5,21.5,155.0,145.12,97.23
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,95.11,58.24
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,46.11,24.72
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,14.92,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,7.87,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,15.0,5.8,8.5,33.0,16.46,0.0
2016,3,24,7,0,356.0,30.0,6.0,9.0,66.0,58.54,29.19
2016,3,24,7,15,466.5,40.0,6.15,9.0,119.5,107.58,65.44
2016,3,24,7,30,577.0,50.0,6.3,9.0,173.0,169.76,116.71
2016,3,24,7,45,645.0,56.5,6.5,9.5,232.0,230.26,170.83
2016,3,24,8,0,713.0,63.0,6.7,10.0,291.0,298.76,232.53
2016,3,24,8,15,755.0,68.0,6.7,10.5,350.5,361.86,289.81
2016,3,24,8,30,797.0,73.0,6.7,11.0,410.0,428.29,348.61
2016,3,24,8,45,828.5,76.5,6.75,11.5,467.5,491.04,403.05
2016,3,24,9,0,860.0,80.0,6.8,12.0,525.0,555.19,457.07
2016,3,24,9,15,881.0,83.0,6.75,12.5,578.5,609.99,502.05
2016,3,24,9,30,902.0,86.0,6.7,13.0,632.0,667.38,547.68
2016,3,24,9,45,920.0,87.0,6.65,13.5,680.0,720.02,588.41
2016,3,24,10,0,938.0,88.0,6.6,14.0,728.0,771.37,627.06
2016,3,24,10,15,949.0,90.0,6.55,14.5,769.0,816.82,658.6
2016,3,24,10,30,960.0,92.0,6.5,15.0,810.0,859.88,687.95
2016,3,24,10,45,969.0,93.0,6.5,15.5,844.0,897.65,713.26
2016,3,24,11,0,978.0,94.0,6.5,16.0,878.0,932.46,736.21
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.5,961.04,755.42
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,986.13,772.08
2016,3,24,11,45,991.0,97.5,6.25,16.5,943.0,1004.91,783.01
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,1019.87,791.27
2016,3,24,12,15,994.5,99.0,6.1,17.0,966.0,1028.99,796.71
2016,3,24,12,30,996.0,99.0,6.0,17.0,973.0,1034.18,799.5
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,1033.57,797.16
2016,3,24,13,0,994.0,100.0,5.9,18.0,968.0,1029.0,792.22
2016,3,24,13,15,991.5,99.5,5.8,18.0,956.5,1018.14,784.24
2016,3,24,13,30,989.0,99.0,5.7,18.0,945.0,1003.4,773.72
2016,3,24,13,45,985.0,98.0,5.65,18.5,924.5,983.04,758.24
2016,3,24,14,0,981.0,97.0,5.6,19.0,904.0,959.03,740.36
2016,3,24,14,15,975.0,96.0,5.5,19.0,875.0,929.78,720.02
2016,3,24,14,30,969.0,95.0,5.4,19.0,846.0,897.23,697.38
2016,3,24,14,45,957.5,94.0,5.3,19.0,808.5,857.21,669.38
2016,3,24,15,0,946.0,93.0,5.2,19.0,771.0,814.61,639.44
2016,3,24,15,15,934.0,91.0,5.05,18.5,727.0,768.32,607.34
2016,3,24,15,30,922.0,89.0,4.9,18.0,683.0,719.98,571.6
2016,3,24,15,45,906.5,85.5,4.75,18.0,633.5,666.15,529.9
2016,3,24,16,0,891.0,82.0,4.6,18.0,584.0,611.12,486.39
2016,3,24,16,15,868.0,79.0,4.3,17.5,529.0,554.55,440.98
2016,3,24,16,30,845.0,76.0,4.0,17.0,474.0,494.55,391.91
2016,3,24,16,45,813.0,71.5,3.7,17.0,415.5,429.69,337.11
2016,3,24,17,0,781.0,67.0,3.4,17.0,357.0,366.66,282.44
2016,3,24,17,15,731.0,61.5,2.9,16.0,297.0,299.17,224.18
2016,3,24,17,30,681.0,56.0,2.4,15.0,237.0,236.29,168.94
2016,3,24,17,45,599.5,48.5,1.95,14.0,179.5,169.43,112.1
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,112.66,66.03
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.0,56.23,26.75
2016,3,24,18,30,217.0,17.0,1.4,12.0,26.0,17.52,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.0,6.69,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,191.0,16.0,0.5,7.0,36.0,17.17,0.0
2016,3,25,7,0,382.0,32.0,0.5,8.0,72.0,61.53,31.3
2016,3,25,7,15,488.5,42.5,0.65,8.5,126.5,111.88,68.1
2016,3,25,7,30,595.0,53.0,0.8,9.0,181.0,174.88,119.16
2016,3,25,7,45,655.5,60.0,0.95,10.0,240.0,234.9,171.46
2016,3,25,8,0,716.0,67.0,1.1,11.0,299.0,301.98,229.69
2016,3,25,8,15,755.5,72.5,1.5,12.0,357.5,364.75,284.52
2016,3,25,8,30,795.0,78.0,1.9,13.0,416.0,430.55,340.4
2016,3,25,8,45,820.0,82.5,2.3,14.0,472.0,491.0,390.63
2016,3,25,9,0,845.0,87.0,2.7,15.0,528.0,552.18,439.85
2016,3,25,9,15,864.0,90.0,2.7,15.5,579.5,608.76,483.62
2016,3,25,9,30,883.0,93.0,2.7,16.0,631.0,660.11,522.19
2016,3,25,9,45,894.5,97.0,2.7,16.5,676.5,710.4,558.67
2016,3,25,10,0,906.0,101.0,2.7,17.0,722.0,758.9,592.8
2016,3,25,10,15,916.5,103.0,2.65,17.5,762.0,802.68,621.42
2016,3,25,10,30,927.0,105.0,2.6,18.0,802.0,844.11,647.35
2016,3,25,10,45,931.5,108.5,2.55,18.5,833.5,879.5,668.72
2016,3,25,11,0,936.0,112.0,2.5,19.0,865.0,911.76,687.72
2016,3,25,11,15,941.0,113.0,2.45,19.0,889.0,938.79,704.36
2016,3,25,11,30,946.0,114.0,2.4,19.0,913.0,962.46,718.74
2016,3,25,11,45,945.5,117.0,2.4,19.5,927.5,979.58,727.91
2016,3,25,12,0,945.0,120.0,2.4,20.0,942.0,992.96,734.74
2016,3,25,12,15,945.5,120.5,2.45,20.0,948.0,1001.16,740.23
2016,3,25,12,30,946.0,121.0,2.5,20.0,954.0,1005.61,743.44
2016,3,25,12,45,940.5,123.0,2.6,20.5,949.5,1002.15,740.71
2016,3,25,13,0,935.0,125.0,2.7,21.0,945.0,994.96,735.71
2016,3,25,13,15,931.5,124.5,2.8,21.0,933.0,983.64,729.5
2016,3,25,13,30,928.0,124.0,2.9,21.0,921.0,968.71,720.97
2016,3,25,13,45,918.5,125.5,3.0,21.0,899.0,946.79,707.81
2016,3,25,14,0,909.0,127.0,3.1,21.0,877.0,921.67,692.49
2016,3,25,14,15,900.5,125.0,3.15,21.0,847.5,891.09,673.05
2016,3,25,14,30,892.0,123.0,3.2,21.0,818.0,857.6,651.52
2016,3,25,14,45,880.5,121.0,3.3,21.0,781.0,819.01,626.56
2016,3,25,15,0,869.0,119.0,3.4,21.0,744.0,786.24,605.3
2016,3,25,15,15,854.5,116.0,3.45,21.0,700.5,739.17,571.97
2016,3,25,15,30,840.0,113.0,3.5,21.0,657.0,690.46,536.78
2016,3,25,15,45,818.5,110.0,3.55,21.0,607.0,636.0,496.45
2016,3,25,16,0,797.0,107.0,3.6,21.0,557.0,581.09,454.72
2016,3,25,16,15,770.5,102.5,3.45,20.5,503.5,521.99,409.02
2016,3,25,16,30,744.0,98.0,3.3,20.0,450.0,463.86,362.73
2016,3,25,16,45,707.0,92.0,3.2,19.5,393.0,400.43,311.09
2016,3,25,17,0,670.0,86.0,3.1,19.0,336.0,339.61,260.09
2016,3,25,17,15,616.0,78.0,2.8,18.0,278.5,274.61,205.23
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,214.93,154.06
2016,3,25,17,45,478.5,59.5,2.25,16.0,166.5,153.02,102.64
2016,3,25,18,0,395.0,49.0,2.0,15.0,112.0,100.72,61.18
2016,3,25,18,15,261.5,33.5,2.0,14.5,68.0,50.58,26.13
2016,3,25,18,30,128.0,18.0,2.0,14.0,24.0,15.35,0.0
2016,3,25,18,45,64.0,9.0,2.0,13.5,12.0,7.08,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,92.5,21.5,2.15,9.5,31.5,18.3,1.3
2016,3,26,7,0,185.0,43.0,2.4,10.0,63.0,52.43,31.07
2016,3,26,7,15,281.5,61.0,2.6,10.5,113.0,95.1,62.88
2016,3,26,7,30,378.0,79.0,2.8,11.0,163.0,149.46,106.49
2016,3,26,7,45,207.5,102.0,3.0,12.0,150.0,144.97,111.36
2016,3,26,8,0,37.0,125.0,3.2,13.0,137.0,113.68,90.66
2016,3,26,8,15,75.0,154.5,3.2,13.5,184.5,155.31,124.97
2016,3,26,8,30,113.0,184.0,3.2,14.0,232.0,208.89,168.86
2016,3,26,8,45,262.0,190.5,3.25,15.0,323.0,302.34,243.93
2016,3,26,9,0,411.0,197.0,3.3,16.0,414.0,413.47,331.63
2016,3,26,9,15,375.5,228.5,3.15,16.5,441.5,432.48,345.54
2016,3,26,9,30,340.0,260.0,3.0,17.0,469.0,457.95,363.83
2016,3,26,9,45,572.0,199.5,2.95,18.0,581.5,589.27,464.36
2016,3,26,10,0,804.0,139.0,2.9,19.0,694.0,727.11,565.5
2016,3,26,10,15,539.0,249.5,2.8,19.0,630.5,659.61,510.62
2016,3,26,10,30,274.0,360.0,2.7,19.0,567.0,558.56,431.18
2016,3,26,10,45,357.5,347.0,2.6,19.5,629.0,624.82,480.18
2016,3,26,11,0,441.0,334.0,2.5,20.0,691.0,709.48,539.69
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.5,826.72,623.66
2016,3,26,11,30,860.0,154.0,2.4,21.0,884.0,934.17,695.48
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,907.37,673.35
2016,3,26,12,0,559.0,338.0,2.4,22.0,826.0,859.04,635.69
2016,3,26,12,15,712.5,249.0,2.45,22.0,875.5,928.17,686.66
2016,3,26,12,30,866.0,160.0,2.5,22.0,925.0,979.82,721.51
2016,3,26,12,45,863.5,160.5,2.6,22.5,922.0,977.68,719.16
2016,3,26,13,0,861.0,161.0,2.7,23.0,919.0,971.96,715.09
2016,3,26,13,15,694.5,251.0,2.8,23.0,857.5,906.08,671.05
2016,3,26,13,30,528.0,341.0,2.9,23.0,796.0,824.47,613.14
2016,3,26,13,45,600.0,298.0,3.05,23.0,804.0,838.86,626.76
2016,3,26,14,0,672.0,255.0,3.2,23.0,812.0,852.11,638.72
2016,3,26,14,15,654.5,251.5,3.25,23.0,779.0,816.27,614.45
2016,3,26,14,30,637.0,248.0,3.3,23.0,746.0,778.64,589.02
2016,3,26,14,45,664.5,221.0,3.35,23.0,719.5,754.53,573.75
2016,3,26,15,0,692.0,194.0,3.4,23.0,693.0,725.65,554.69
2016,3,26,15,15,540.5,231.5,3.35,22.5,607.5,617.61,475.97
2016,3,26,15,30,389.0,269.0,3.3,22.0,522.0,512.57,397.97
2016,3,26,15,45,389.0,246.5,3.3,22.0,483.5,473.1,369.08
2016,3,26,16,0,389.0,224.0,3.3,22.0,445.0,432.71,338.52
2016,3,26,16,15,262.0,216.0,3.1,21.5,358.5,337.73,265.08
2016,3,26,16,30,135.0,208.0,2.9,21.0,272.0,246.16,193.55
2016,3,26,16,45,124.0,184.0,2.75,21.0,237.5,212.14,166.48
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,179.31,139.83
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,146.46,113.24
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,115.03,87.32
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,83.7,61.57
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,53.08,36.44
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,30.11,17.75
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,10.67,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,5.51,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,76.5,23.0,3.9,14.0,32.0,18.94,3.62
2016,3,27,7,0,153.0,46.0,4.5,15.0,64.0,50.1,29.89
2016,3,27,7,15,243.5,66.5,4.75,15.0,113.0,93.55,62.29
2016,3,27,7,30,334.0,87.0,5.0,15.0,162.0,146.35,104.32
2016,3,27,7,45,178.0,105.0,5.25,15.5,146.0,139.19,106.26
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,103.09,81.21
2016,3,27,8,15,11.0,102.5,5.7,16.0,106.0,83.52,64.96
2016,3,27,8,30,0.0,82.0,5.9,16.0,82.0,63.04,47.7
2016,3,27,8,45,23.0,150.0,6.15,16.5,162.0,134.07,106.63
2016,3,27,9,0,46.0,218.0,6.4,17.0,242.0,206.77,165.83
2016,3,27,9,15,77.5,251.0,6.4,17.0,297.0,256.77,206.24
2016,3,27,9,30,109.0,284.0,6.4,17.0,352.0,309.95,248.91
2016,3,27,9,45,87.5,298.0,6.45,17.5,355.5,313.07,250.1
2016,3,27,10,0,66.0,312.0,6.5,18.0,359.0,314.24,249.66
2016,3,27,10,15,45.0,301.0,6.35,18.0,334.0,291.12,230.45
2016,3,27,10,30,24.0,290.0,6.2,18.0,309.0,252.58,199.01
2016,3,27,10,45,150.5,342.0,6.1,18.5,464.0,434.1,343.42
2016,3,27,11,0,277.0,394.0,6.0,19.0,619.0,610.37,477.96
2016,3,27,11,15,564.5,278.5,5.85,19.0,753.5,776.46,606.88
2016,3,27,11,30,852.0,163.0,5.7,19.0,888.0,932.64,722.18
2016,3,27,11,45,878.5,150.0,5.6,19.5,909.5,957.79,736.55
2016,3,27,12,0,905.0,137.0,5.5,20.0,931.0,965.81,739.53
2016,3,27,12,15,907.0,137.5,5.4,20.0,937.5,974.89,744.88
2016,3,27,12,30,909.0,138.0,5.3,20.0,944.0,980.4,747.84
2016,3,27,12,45,914.0,134.5,5.25,20.5,943.0,981.47,746.73
2016,3,27,13,0,919.0,131.0,5.2,21.0,942.0,978.87,743.25
2016,3,27,13,15,916.5,130.0,5.15,21.0,930.5,968.03,735.7
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,953.63,725.85
2016,3,27,13,45,912.5,126.0,5.1,21.0,899.5,934.76,713.38
2016,3,27,14,0,911.0,123.0,5.1,21.0,880.0,912.41,698.56
2016,3,27,14,15,904.0,121.5,5.05,21.0,851.5,883.46,678.83
2016,3,27,14,30,897.0,120.0,5.0,21.0,823.0,851.51,657.0
2016,3,27,14,45,890.0,116.0,4.95,21.0,787.5,814.39,631.45
2016,3,27,15,0,883.0,112.0,4.9,21.0,752.0,774.6,603.87
2016,3,27,15,15,869.5,109.5,4.8,20.5,708.5,735.81,576.0
2016,3,27,15,30,856.0,107.0,4.7,20.0,665.0,687.75,540.82
2016,3,27,15,45,841.0,102.5,4.65,20.0,616.5,635.32,500.82
2016,3,27,16,0,826.0,98.0,4.6,20.0,568.0,581.85,459.07
2016,3,27,16,15,801.0,94.0,4.4,19.5,514.5,522.87,412.42
2016,3,27,16,30,776.0,90.0,4.2,19.0,461.0,464.4,364.92
2016,3,27,16,45,744.5,84.0,4.05,19.0,404.5,402.2,312.77
2016,3,27,17,0,713.0,78.0,3.9,19.0,348.0,341.24,260.37
2016,3,27,17,15,662.0,71.5,3.4,18.0,289.5,276.69,205.2
2016,3,27,17,30,611.0,65.0,2.9,17.0,231.0,217.02,153.54
2016,3,27,17,45,534.0,55.5,2.4,16.0,175.5,155.08,101.76
2016,3,27,18,0,457.0,46.0,1.9,15.0,120.0,101.92,59.72
2016,3,27,18,15,228.5,37.0,1.85,14.5,74.0,46.64,24.86
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,20.05,0.0
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,11.02,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,185.5,18.5,2.4,7.5,40.5,17.89,4.12
2016,3,28,7,0,371.0,37.0,2.7,8.0,81.0,62.39,33.41
2016,3,28,7,15,471.0,47.0,2.75,9.0,134.5,110.25,67.84
2016,3,28,7,30,571.0,57.0,2.8,10.0,188.0,169.91,116.03
2016,3,28,7,45,628.5,65.0,2.9,11.0,246.0,228.31,167.08
2016,3,28,8,0,686.0,73.0,3.0,12.0,304.0,292.69,223.44
2016,3,28,8,15,726.5,78.5,3.05,12.5,362.5,353.96,277.33
2016,3,28,8,30,767.0,84.0,3.1,13.0,421.0,419.0,332.95
2016,3,28,8,45,792.5,89.0,3.2,14.0,476.0,478.42,382.08
2016,3,28,9,0,818.0,94.0,3.3,15.0,531.0,538.67,430.13
2016,3,28,9,15,838.0,97.5,3.15,15.5,582.5,594.76,473.54
2016,3,28,9,30,858.0,101.0,3.0,16.0,634.0,650.46,515.08
2016,3,28,9,45,871.0,104.5,2.9,16.5,679.5,700.77,551.38
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,742.84,580.75
2016,3,28,10,15,894.5,110.5,2.65,17.5,764.5,785.95,609.25
2016,3,28,10,30,905.0,113.0,2.5,18.0,804.0,826.77,634.24
2016,3,28,10,45,911.0,115.5,2.45,18.5,835.0,861.42,655.22
2016,3,28,11,0,917.0,118.0,2.4,19.0,866.0,893.09,673.94
2016,3,28,11,15,922.0,119.0,2.3,19.0,889.5,919.38,689.68
2016,3,28,11,30,927.0,120.0,2.2,19.0,913.0,942.36,703.13
2016,3,28,11,45,928.0,122.5,2.15,19.5,927.5,959.74,712.0
2016,3,28,12,0,929.0,125.0,2.1,20.0,942.0,973.5,718.55
2016,3,28,12,15,929.5,125.0,2.0,20.0,947.5,980.86,721.78
2016,3,28,12,30,930.0,125.0,1.9,20.0,953.0,984.54,722.75
2016,3,28,12,45,926.0,126.5,1.85,20.5,949.0,981.79,718.93
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,975.39,712.96
2016,3,28,13,15,918.5,127.5,1.75,21.0,932.5,964.01,705.32
2016,3,28,13,30,915.0,127.0,1.7,21.0,920.0,949.1,695.56
2016,3,28,13,45,906.5,127.5,1.7,21.5,898.5,927.25,680.74
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,902.21,663.98
2016,3,28,14,15,890.0,126.5,1.75,22.0,848.0,872.73,646.17
2016,3,28,14,30,882.0,125.0,1.8,22.0,819.0,840.34,626.3
2016,3,28,14,45,870.0,123.0,1.85,22.0,782.0,810.58,608.06
2016,3,28,15,0,858.0,121.0,1.9,22.0,745.0,768.75,580.59
2016,3,28,15,15,843.5,118.5,1.95,22.0,701.5,722.63,549.05
2016,3,28,15,30,829.0,116.0,2.0,22.0,658.0,674.92,515.58
2016,3,28,15,45,808.5,112.5,2.15,22.0,609.0,621.23,477.39
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,567.05,437.49
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,508.65,393.34
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,451.09,348.33
2016,3,28,16,45,697.0,94.5,2.3,21.0,396.5,388.61,297.56
2016,3,28,17,0,659.0,89.0,2.3,21.0,340.0,328.85,247.65
2016,3,28,17,15,606.0,81.0,2.1,19.5,283.0,265.43,195.22
2016,3,28,17,30,553.0,73.0,1.9,18.0,226.0,207.22,146.29
2016,3,28,17,45,470.5,62.5,1.75,17.0,171.0,147.06,97.17
2016,3,28,18,0,388.0,52.0,1.6,16.0,116.0,96.4,58.02
2016,3,28,18,15,263.0,36.0,1.65,15.5,72.0,46.61,24.06
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,15.24,0.0
2016,3,28,18,45,69.0,10.0,1.8,15.0,14.0,7.87,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,13.5,2.15,14.0,13.5,10.27,1.1
2016,3,29,7,0,0.0,27.0,2.5,15.0,27.0,20.61,11.41
2016,3,29,7,15,0.0,45.5,2.75,15.5,45.5,34.81,23.8
2016,3,29,7,30,0.0,64.0,3.0,16.0,64.0,49.13,36.16
2016,3,29,7,45,0.0,84.5,3.3,16.5,84.5,65.17,49.75
2016,3,29,8,0,0.0,105.0,3.6,17.0,105.0,81.37,63.2
2016,3,29,8,15,1.0,125.0,3.7,17.5,126.0,97.68,76.46
2016,3,29,8,30,2.0,145.0,3.8,18.0,147.0,114.21,89.69
2016,3,29,8,45,1.0,142.5,3.9,19.0,143.5,111.7,86.95
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,109.14,84.2
2016,3,29,9,15,1.0,156.0,4.0,20.0,156.5,122.61,94.84
2016,3,29,9,30,2.0,172.0,4.0,20.0,173.0,136.26,105.54
2016,3,29,9,45,1.5,165.0,4.0,20.5,166.0,130.32,100.25
2016,3,29,10,0,1.0,158.0,4.0,21.0,159.0,124.39,95.06
2016,3,29,10,15,0.5,151.0,4.0,21.0,151.5,118.46,90.11
2016,3,29,10,30,0.0,144.0,4.0,21.0,144.0,112.53,85.19
2016,3,29,10,45,12.5,230.5,4.0,21.5,241.0,193.41,149.07
2016,3,29,11,0,25.0,317.0,4.0,22.0,338.0,277.2,213.52
2016,3,29,11,15,15.5,246.0,4.0,22.5,259.0,209.69,160.57
2016,3,29,11,30,6.0,175.0,4.0,23.0,180.0,143.25,108.28
2016,3,29,11,45,5.5,170.0,4.05,23.5,174.5,138.91,104.67
2016,3,29,12,0,5.0,165.0,4.1,24.0,169.0,134.53,100.98
2016,3,29,12,15,2.5,151.0,4.1,24.0,153.5,121.01,90.28
2016,3,29,12,30,0.0,137.0,4.1,24.0,138.0,107.47,79.57
2016,3,29,12,45,1.5,144.5,4.2,24.0,146.5,114.87,85.46
2016,3,29,13,0,3.0,152.0,4.3,24.0,155.0,122.25,91.32
2016,3,29,13,15,5.5,176.0,4.35,24.0,181.5,143.89,108.35
2016,3,29,13,30,8.0,200.0,4.4,24.0,208.0,165.59,125.37
2016,3,29,13,45,4.0,168.5,4.45,24.5,172.5,136.16,102.16
2016,3,29,14,0,0.0,137.0,4.5,25.0,137.0,107.15,79.27
2016,3,29,14,15,0.0,127.0,4.55,25.0,127.0,99.06,73.04
2016,3,29,14,30,0.0,117.0,4.6,25.0,117.0,90.99,66.81
2016,3,29,14,45,0.0,131.5,4.65,25.0,131.5,102.48,76.01
2016,3,29,15,0,0.0,146.0,4.7,25.0,146.0,114.03,85.29
2016,3,29,15,15,0.0,117.0,4.7,25.0,117.0,90.77,67.05
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,67.85,48.97
2016,3,29,15,45,5.0,141.0,4.7,25.0,144.0,112.94,85.23
2016,3,29,16,0,10.0,194.0,4.7,25.0,200.0,158.74,121.85
2016,3,29,16,15,13.0,184.0,4.5,24.5,191.0,151.66,116.77
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,144.29,111.43
2016,3,29,16,45,11.5,154.0,4.15,23.5,159.5,125.37,96.73
2016,3,29,17,0,7.0,134.0,4.0,23.0,137.0,107.02,82.33
2016,3,29,17,15,3.5,112.5,3.75,22.5,114.0,88.37,67.46
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,70.26,52.8
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,52.58,38.09
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,35.15,23.35
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,21.78,11.78
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,8.36,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,4.33,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,3.78,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,7.58,0.55
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,12.91,5.15
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,18.26,9.76
2016,3,30,7,45,0.0,32.0,4.25,19.5,32.0,24.39,14.94
2016,3,30,8,0,0.0,40.0,4.4,20.0,40.0,30.55,20.04
2016,3,30,8,15,0.0,58.5,4.45,20.0,58.5,44.81,31.89
2016,3,30,8,30,0.0,77.0,4.5,20.0,77.0,59.14,43.66
2016,3,30,8,45,0.0,99.0,4.55,20.0,99.0,76.39,57.7
2016,3,30,9,0,0.0,121.0,4.6,20.0,121.0,93.84,71.76
2016,3,30,9,15,0.0,82.5,4.75,20.0,82.5,63.5,46.71
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,33.78,22.19
2016,3,30,9,45,0.0,83.5,5.05,20.5,83.5,64.37,47.05
2016,3,30,10,0,0.0,123.0,5.2,21.0,123.0,95.55,72.0
2016,3,30,10,15,0.0,134.0,5.3,21.0,134.0,104.41,78.92
2016,3,30,10,30,0.0,145.0,5.4,21.0,145.0,113.31,85.88
2016,3,30,10,45,2.0,156.5,5.55,21.5,158.5,124.27,94.36
2016,3,30,11,0,4.0,168.0,5.7,22.0,172.0,135.39,102.92
2016,3,30,11,15,7.0,193.5,5.8,22.0,200.0,158.91,121.46
2016,3,30,11,30,10.0,219.0,5.9,22.0,228.0,182.72,140.14
2016,3,30,11,45,11.0,230.5,6.0,22.5,240.5,193.37,148.11
2016,3,30,12,0,12.0,242.0,6.1,23.0,253.0,204.03,156.07
2016,3,30,12,15,12.0,240.5,6.05,23.0,251.5,202.93,155.14
2016,3,30,12,30,12.0,239.0,6.0,23.0,250.0,201.75,154.19
2016,3,30,12,45,14.5,268.0,6.0,23.5,281.5,228.23,174.45
2016,3,30,13,0,17.0,297.0,6.0,24.0,313.0,254.83,194.62
2016,3,30,13,15,18.5,305.0,5.9,24.5,322.0,262.74,200.34
2016,3,30,13,30,20.0,313.0,5.8,25.0,331.0,270.54,206.0
2016,3,30,13,45,23.5,321.5,5.7,25.5,342.0,280.4,213.3
2016,3,30,14,0,27.0,330.0,5.6,26.0,353.0,306.3,232.72
2016,3,30,14,15,75.5,361.0,5.45,26.0,422.0,373.53,284.85
2016,3,30,14,30,124.0,392.0,5.3,26.0,491.0,453.36,345.33
2016,3,30,14,45,90.0,359.0,5.2,26.0,429.0,377.49,288.25
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,319.05,243.94
2016,3,30,15,15,122.5,319.5,5.0,25.5,402.5,369.44,284.46
2016,3,30,15,30,189.0,313.0,4.9,25.0,438.0,400.45,309.68
2016,3,30,15,45,104.5,263.0,4.8,25.0,331.5,284.12,220.04
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,179.82,138.32
2016,3,30,16,15,92.0,213.0,4.45,24.5,258.5,223.32,173.65
2016,3,30,16,30,164.0,213.0,4.2,24.0,292.0,259.15,201.76
2016,3,30,16,45,157.5,188.0,4.0,24.0,257.0,224.85,174.19
2016,3,30,17,0,151.0,163.0,3.8,24.0,222.0,191.19,146.84
2016,3,30,17,15,357.5,116.5,3.4,23.0,225.0,213.15,158.27
2016,3,30,17,30,564.0,70.0,3.0,22.0,228.0,201.77,139.23
2016,3,30,17,45,493.5,59.5,2.6,21.5,174.5,143.82,91.83
2016,3,30,18,0,423.0,49.0,2.2,21.0,121.0,93.91,53.75
2016,3,30,18,15,295.5,35.0,2.25,20.5,76.0,46.42,23.39
2016,3,30,18,30,168.0,21.0,2.3,20.0,31.0,16.07,1.97
2016,3,30,18,45,84.0,10.5,2.35,19.5,15.5,8.26,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.5,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,31.0,9.0,2.9,15.0,10.0,7.08,0.0
2016,3,31,6,45,166.5,27.0,3.25,15.5,47.5,22.08,11.12
2016,3,31,7,0,302.0,45.0,3.6,16.0,85.0,59.47,33.12
2016,3,31,7,15,397.5,57.5,3.7,16.5,137.0,106.4,66.21
2016,3,31,7,30,493.0,70.0,3.8,17.0,189.0,162.46,110.05
2016,3,31,7,45,569.0,75.5,3.95,17.5,248.0,218.54,156.92
2016,3,31,8,0,645.0,81.0,4.1,18.0,307.0,282.64,211.27
2016,3,31,8,15,687.5,87.0,4.3,19.0,365.0,342.56,262.47
2016,3,31,8,30,730.0,93.0,4.5,20.0,423.0,405.95,315.31
2016,3,31,8,45,773.0,93.0,4.7,21.0,481.5,467.27,365.23
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,530.6,415.31
2016,3,31,9,15,838.0,96.5,4.8,22.5,592.0,587.37,459.08
2016,3,31,9,30,860.0,100.0,4.7,23.0,644.0,643.94,501.26
2016,3,31,9,45,884.0,99.0,4.6,23.5,693.0,691.58,535.87
2016,3,31,10,0,908.0,98.0,4.5,24.0,742.0,743.02,572.07
2016,3,31,10,15,919.5,100.0,4.45,24.5,782.0,786.96,601.62
2016,3,31,10,30,931.0,102.0,4.4,25.0,822.0,828.59,628.12
2016,3,31,10,45,942.0,102.0,4.35,25.5,855.5,865.37,650.89
2016,3,31,11,0,953.0,102.0,4.3,26.0,889.0,899.35,671.52
2016,3,31,11,15,958.5,103.0,4.2,26.0,913.0,926.6,688.51
2016,3,31,11,30,964.0,104.0,4.1,26.0,937.0,950.44,703.17
2016,3,31,11,45,967.0,105.0,4.1,26.0,952.5,968.53,714.57
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,982.92,723.63
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.0,990.79,728.19
2016,3,31,12,30,972.0,106.0,4.0,26.0,980.0,994.83,730.39
2016,3,31,12,45,972.0,105.5,4.0,26.5,977.5,993.65,728.16
2016,3,31,13,0,972.0,105.0,4.0,27.0,975.0,988.63,723.58
2016,3,31,13,15,969.0,104.5,3.9,27.0,962.5,977.08,715.69
2016,3,31,13,30,966.0,104.0,3.8,27.0,950.0,961.79,705.49
2016,3,31,13,45,962.5,102.5,3.75,27.0,929.5,941.45,692.37
2016,3,31,14,0,959.0,101.0,3.7,27.0,909.0,917.54,676.96
2016,3,31,14,15,953.0,100.0,3.65,27.0,880.0,888.59,658.24
2016,3,31,14,30,947.0,99.0,3.6,27.0,851.0,856.44,637.36
2016,3,31,14,45,935.0,98.5,3.55,27.0,813.5,817.17,611.55
2016,3,31,15,0,923.0,98.0,3.5,27.0,776.0,775.44,583.85
2016,3,31,15,15,911.0,96.0,3.4,26.5,732.5,730.07,552.61
2016,3,31,15,30,899.0,94.0,3.3,26.0,689.0,682.74,519.23
2016,3,31,15,45,884.0,90.5,3.2,26.0,639.5,630.46,480.45
2016,3,31,16,0,869.0,87.0,3.1,26.0,590.0,577.02,439.86
2016,3,31,16,15,846.0,83.5,2.9,25.5,535.5,520.98,396.75
2016,3,31,16,30,823.0,80.0,2.7,25.0,481.0,462.11,350.25
2016,3,31,16,45,791.0,75.5,2.55,24.5,423.5,399.24,299.5
2016,3,31,17,0,759.0,71.0,2.4,24.0,366.0,338.28,248.8
2016,3,31,17,15,711.0,65.5,2.25,22.5,306.5,274.01,195.63
2016,3,31,17,30,663.0,60.0,2.1,21.0,247.0,212.8,144.22
2016,3,31,17,45,582.0,52.5,1.95,20.0,189.5,150.3,93.66
2016,3,31,18,0,501.0,45.0,1.8,19.0,132.0,96.93,53.62
2016,3,31,18,15,365.0,33.0,2.0,18.5,83.5,46.53,22.43
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,17.23,3.52
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,8.26,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.38,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.76,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,1.89,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.03,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,3.79,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,4.56,0.0
2016,4,1,8,15,36.5,98.5,5.05,14.5,115.5,92.14,72.15
2016,4,1,8,30,73.0,191.0,5.3,15.0,225.0,186.85,150.51
2016,4,1,8,45,70.5,217.0,5.55,15.5,253.0,212.16,170.88
2016,4,1,9,0,68.0,243.0,5.8,16.0,281.0,237.31,190.84
2016,4,1,9,15,34.0,128.5,5.75,16.0,147.5,123.81,97.73
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,10.72,3.31
2016,4,1,9,45,1.0,88.5,5.7,16.0,89.5,68.93,51.7
2016,4,1,10,0,2.0,163.0,5.7,16.0,165.0,128.96,100.8
2016,4,1,10,15,1.0,137.5,5.6,16.0,138.5,107.9,83.33
2016,4,1,10,30,0.0,112.0,5.5,16.0,112.0,86.96,66.04
2016,4,1,10,45,3.5,150.5,5.45,16.5,153.5,120.57,93.26
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,154.81,120.61
2016,4,1,11,15,208.5,284.0,5.4,17.0,465.0,449.13,357.64
2016,4,1,11,30,410.0,379.0,5.4,17.0,735.0,717.68,561.86
2016,4,1,11,45,434.5,377.0,5.45,17.0,760.0,759.23,591.33
2016,4,1,12,0,459.0,375.0,5.5,17.0,785.0,785.68,610.95
2016,4,1,12,15,316.5,420.5,5.55,17.0,704.0,688.13,535.96
2016,4,1,12,30,174.0,466.0,5.6,17.0,623.0,585.05,455.82
2016,4,1,12,45,92.0,344.5,5.65,17.5,428.0,398.14,312.46
2016,4,1,13,0,10.0,223.0,5.7,18.0,233.0,186.33,144.63
2016,4,1,13,15,9.0,210.5,5.7,18.0,219.5,175.0,135.89
2016,4,1,13,30,8.0,198.0,5.7,18.0,206.0,163.67,126.94
2016,4,1,13,45,7.0,190.0,5.75,18.0,197.0,156.04,120.93
2016,4,1,14,0,6.0,182.0,5.8,18.0,188.0,148.44,114.94
2016,4,1,14,15,144.0,282.0,5.8,18.0,398.0,371.55,295.32
2016,4,1,14,30,282.0,382.0,5.8,18.0,608.0,580.75,457.32
2016,4,1,14,45,156.0,338.0,5.8,18.0,462.0,420.51,332.52
2016,4,1,15,0,30.0,294.0,5.8,18.0,316.0,269.93,212.73
2016,4,1,15,15,87.5,304.5,5.8,17.5,364.0,317.07,252.31
2016,4,1,15,30,145.0,315.0,5.8,17.0,412.0,370.78,296.29
2016,4,1,15,45,122.5,288.5,5.8,16.5,366.0,326.0,261.34
2016,4,1,16,0,100.0,262.0,5.8,16.0,320.0,273.62,220.05
2016,4,1,16,15,350.5,205.5,5.7,15.5,381.5,362.34,292.68
2016,4,1,16,30,601.0,149.0,5.6,15.0,443.0,420.18,336.57
2016,4,1,16,45,573.5,136.0,5.55,15.0,389.5,357.75,283.36
2016,4,1,17,0,546.0,123.0,5.5,15.0,336.0,302.48,235.22
2016,4,1,17,15,492.0,111.5,5.15,14.5,280.0,243.19,184.17
2016,4,1,17,30,438.0,100.0,4.8,14.0,224.0,189.44,137.94
2016,4,1,17,45,378.0,82.5,4.5,13.5,172.0,135.73,93.08
2016,4,1,18,0,318.0,65.0,4.2,13.0,120.0,89.02,56.35
2016,4,1,18,15,209.5,45.0,3.95,12.5,75.5,45.46,26.75
2016,4,1,18,30,101.0,25.0,3.7,12.0,31.0,18.81,5.47
2016,4,1,18,45,50.5,12.5,3.45,11.5,15.5,9.83,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,10.23,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,22.6,13.07
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,66.37,35.07
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,116.31,70.04
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,176.48,118.75
2016,4,2,7,45,698.0,62.0,3.9,10.0,277.5,237.19,172.03
2016,4,2,8,0,752.0,68.0,3.9,11.0,337.0,301.68,229.04
2016,4,2,8,15,788.0,72.0,3.8,12.0,396.5,362.72,282.88
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,426.27,337.19
2016,4,2,8,45,849.0,79.5,3.6,14.5,512.5,486.3,386.25
2016,4,2,9,0,874.0,83.0,3.5,16.0,569.0,544.54,431.86
2016,4,2,9,15,892.0,86.0,3.35,16.5,621.0,600.27,475.19
2016,4,2,9,30,910.0,89.0,3.2,17.0,673.0,655.24,516.36
2016,4,2,9,45,923.5,91.0,3.1,17.5,719.0,705.23,552.63
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,753.48,586.49
2016,4,2,10,15,946.5,95.0,3.05,18.0,804.5,796.79,617.35
2016,4,2,10,30,956.0,97.0,3.1,18.0,844.0,837.55,644.95
2016,4,2,10,45,963.0,98.5,3.15,18.5,876.0,873.09,667.48
2016,4,2,11,0,970.0,100.0,3.2,19.0,908.0,905.53,687.73
2016,4,2,11,15,974.5,101.0,3.25,19.0,931.5,932.11,705.22
2016,4,2,11,30,979.0,102.0,3.3,19.0,955.0,955.17,720.4
2016,4,2,11,45,981.0,103.0,3.35,19.5,969.5,972.41,730.32
2016,4,2,12,0,983.0,104.0,3.4,20.0,984.0,985.87,737.81
2016,4,2,12,15,984.0,104.0,3.4,20.0,990.0,993.66,742.67
