Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,15,415.5,44.5,1.0,20.0,118.5,36.29,25.71
2016,4,22,18,30,313.0,34.0,1.0,19.0,68.0,27.83,17.68
2016,4,22,18,45,156.5,17.0,1.05,18.5,34.0,13.73,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,160.5,18.0,1.0,14.5,36.0,14.51,2.31
2016,4,23,6,30,321.0,36.0,1.1,15.0,72.0,29.44,19.6
2016,4,23,6,45,423.5,46.5,1.2,16.0,123.5,37.87,27.65
2016,4,23,7,0,526.0,57.0,1.3,17.0,175.0,61.74,36.97
2016,4,23,7,15,589.5,64.5,1.2,17.5,232.0,107.98,62.0
2016,4,23,7,30,653.0,72.0,1.1,18.0,289.0,161.15,99.92
2016,4,23,7,45,696.0,78.0,1.0,18.5,347.5,215.37,143.51
2016,4,23,8,0,739.0,84.0,0.9,19.0,406.0,275.91,193.55
2016,4,23,8,15,768.5,88.5,1.0,20.0,462.5,331.63,240.06
2016,4,23,8,30,798.0,93.0,1.1,21.0,519.0,389.04,286.96
2016,4,23,8,45,818.5,97.0,1.25,22.0,572.5,443.52,330.68
2016,4,23,9,0,839.0,101.0,1.4,23.0,626.0,498.12,373.09
2016,4,23,9,15,855.0,104.0,1.45,23.0,675.0,549.28,412.76
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,596.4,448.57
2016,4,23,9,45,881.0,110.5,1.55,23.5,766.5,641.36,480.98
2016,4,23,10,0,891.0,114.0,1.6,24.0,809.0,684.34,511.1
2016,4,23,10,15,899.5,116.0,1.6,24.0,845.5,722.83,538.05
2016,4,23,10,30,908.0,118.0,1.6,24.0,882.0,758.8,562.75
2016,4,23,10,45,913.0,120.5,1.65,24.5,910.5,789.9,583.05
2016,4,23,11,0,918.0,123.0,1.7,25.0,939.0,817.95,600.57
2016,4,23,11,15,922.0,124.0,1.7,25.0,960.0,840.77,614.77
2016,4,23,11,30,926.0,125.0,1.7,25.0,981.0,860.27,626.83
2016,4,23,11,45,928.5,125.0,1.7,25.0,994.0,874.33,635.42
2016,4,23,12,0,931.0,125.0,1.7,25.0,1007.0,884.92,641.88
2016,4,23,12,15,931.5,125.5,1.7,25.0,1010.5,890.79,645.4
2016,4,23,12,30,932.0,126.0,1.7,25.0,1014.0,893.15,646.82
2016,4,23,12,45,930.0,126.0,1.75,25.5,1009.0,889.53,643.81
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,882.42,638.69
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,870.61,631.89
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,855.36,622.92
2016,4,23,13,45,915.5,125.0,1.95,26.0,955.0,834.4,610.23
2016,4,23,14,0,909.0,125.0,2.0,26.0,933.0,810.25,595.44
2016,4,23,14,15,902.5,123.5,2.1,25.5,903.5,781.79,578.43
2016,4,23,14,30,896.0,122.0,2.2,25.0,874.0,750.41,558.72
2016,4,23,14,45,886.0,120.0,2.3,25.0,837.5,713.47,533.53
2016,4,23,15,0,876.0,118.0,2.4,25.0,801.0,674.19,506.05
2016,4,23,15,15,863.5,115.5,2.45,25.0,757.5,630.84,474.7
2016,4,23,15,30,851.0,113.0,2.5,25.0,714.0,589.14,443.61
2016,4,23,15,45,834.5,109.5,2.6,25.0,665.5,538.83,405.61
2016,4,23,16,0,818.0,106.0,2.7,25.0,617.0,487.73,365.86
2016,4,23,16,15,795.5,102.0,2.65,24.5,563.5,433.16,322.7
2016,4,23,16,30,773.0,98.0,2.6,24.0,510.0,378.98,278.59
2016,4,23,16,45,743.0,93.0,2.55,24.0,453.5,322.26,231.18
2016,4,23,17,0,713.0,88.0,2.5,24.0,397.0,264.85,182.81
2016,4,23,17,15,669.5,82.0,2.3,23.0,339.5,208.2,136.45
2016,4,23,17,30,626.0,76.0,2.1,22.0,282.0,155.54,95.08
2016,4,23,17,45,561.0,68.0,1.9,21.5,225.5,103.72,59.34
2016,4,23,18,0,496.0,60.0,1.7,21.0,169.0,59.09,36.69
2016,4,23,18,15,396.0,48.0,1.65,20.0,119.0,38.94,28.0
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,29.39,19.03
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,13.81,0.42
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,32.0,21.5,1.9,15.0,25.5,16.43,4.41
2016,4,24,6,30,64.0,43.0,2.1,15.0,51.0,31.79,21.66
2016,4,24,6,45,103.5,67.5,2.35,15.5,88.0,48.73,37.23
2016,4,24,7,0,143.0,92.0,2.6,16.0,125.0,70.28,51.48
2016,4,24,7,15,175.0,115.5,2.8,16.5,167.0,101.23,73.14
2016,4,24,7,30,207.0,139.0,3.0,17.0,209.0,137.79,101.02
2016,4,24,7,45,243.5,156.0,3.2,17.5,252.5,173.46,129.04
2016,4,24,8,0,280.0,173.0,3.4,18.0,296.0,212.92,160.84
2016,4,24,8,15,314.0,192.5,3.5,18.5,347.5,257.13,196.73
2016,4,24,8,30,348.0,212.0,3.6,19.0,399.0,304.55,234.95
2016,4,24,8,45,200.5,239.0,3.75,19.5,349.0,278.52,217.2
2016,4,24,9,0,53.0,266.0,3.9,20.0,299.0,235.89,184.36
2016,4,24,9,15,34.5,255.0,3.95,20.0,277.5,221.29,172.68
2016,4,24,9,30,16.0,244.0,4.0,20.0,256.0,198.73,154.49
2016,4,24,9,45,8.0,193.5,4.1,20.5,199.5,155.22,119.5
2016,4,24,10,0,0.0,143.0,4.2,21.0,143.0,110.98,83.84
2016,4,24,10,15,6.5,199.5,4.2,21.0,205.0,159.99,122.69
2016,4,24,10,30,13.0,256.0,4.2,21.0,267.0,209.93,161.67
2016,4,24,10,45,12.5,249.0,4.25,21.5,260.0,204.64,156.96
2016,4,24,11,0,12.0,242.0,4.3,22.0,253.0,199.23,152.31
2016,4,24,11,15,21.5,311.0,4.3,22.0,331.5,262.69,201.28
2016,4,24,11,30,31.0,380.0,4.3,22.0,410.0,339.94,259.77
2016,4,24,11,45,115.5,435.0,4.3,22.5,544.5,469.44,357.27
2016,4,24,12,0,200.0,490.0,4.3,23.0,679.0,587.58,443.36
2016,4,24,12,15,289.5,463.0,4.2,23.0,739.0,651.92,490.62
2016,4,24,12,30,379.0,436.0,4.1,23.0,799.0,703.72,528.73
2016,4,24,12,45,218.0,439.0,4.1,23.0,648.0,560.42,423.31
2016,4,24,13,0,57.0,442.0,4.1,23.0,497.0,416.12,314.65
2016,4,24,13,15,36.5,370.0,4.05,23.0,405.0,336.72,255.83
2016,4,24,13,30,16.0,298.0,4.0,23.0,313.0,248.36,188.88
2016,4,24,13,45,12.5,252.0,3.95,23.0,264.0,208.05,158.24
2016,4,24,14,0,9.0,206.0,3.9,23.0,215.0,168.18,127.52
2016,4,24,14,15,14.5,254.5,3.85,23.0,267.5,210.4,160.54
2016,4,24,14,30,20.0,303.0,3.8,23.0,320.0,252.35,192.97
2016,4,24,14,45,236.0,304.5,3.75,23.0,489.5,424.98,327.51
2016,4,24,15,0,452.0,306.0,3.7,23.0,659.0,562.31,430.07
2016,4,24,15,15,324.0,321.0,3.7,23.0,567.0,469.34,359.63
2016,4,24,15,30,196.0,336.0,3.7,23.0,475.0,386.29,296.76
2016,4,24,15,45,437.5,243.0,3.7,23.0,524.5,438.96,337.15
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,456.96,348.23
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,405.5,306.35
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,355.06,264.71
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,301.96,220.57
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,251.31,178.16
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,195.9,133.19
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,148.96,96.64
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,103.03,64.86
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,64.09,43.68
2016,4,24,18,15,258.0,60.5,2.6,20.5,108.5,44.79,32.97
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,32.0,21.17
2016,4,24,18,45,85.5,21.5,2.45,19.5,31.0,16.32,2.44
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,21.5,2.55,19.5,35.5,16.3,4.96
2016,4,25,6,30,224.0,43.0,2.7,20.0,71.0,32.3,21.67
2016,4,25,6,45,316.0,58.0,2.85,20.5,119.0,43.5,31.98
2016,4,25,7,0,408.0,73.0,3.0,21.0,167.0,65.38,42.36
2016,4,25,7,15,204.0,85.0,3.2,21.5,132.0,82.94,55.6
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,73.35,55.32
2016,4,25,7,45,47.0,141.0,3.6,22.5,161.5,116.91,88.76
2016,4,25,8,0,94.0,185.0,3.8,23.0,226.0,165.95,126.48
2016,4,25,8,15,80.0,206.5,3.9,23.5,245.0,184.76,141.76
2016,4,25,8,30,66.0,228.0,4.0,24.0,264.0,202.04,155.44
2016,4,25,8,45,51.0,240.5,4.15,24.5,270.0,210.44,161.78
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,217.15,166.53
2016,4,25,9,15,131.0,294.5,4.35,25.0,387.0,309.21,237.26
2016,4,25,9,30,226.0,336.0,4.4,25.0,498.0,403.59,308.74
2016,4,25,9,45,176.0,359.0,4.45,25.5,490.0,403.76,307.56
2016,4,25,10,0,126.0,382.0,4.5,26.0,482.0,399.53,303.01
2016,4,25,10,15,131.5,395.5,4.5,26.5,504.0,420.9,318.01
2016,4,25,10,30,137.0,409.0,4.5,27.0,526.0,442.13,332.66
2016,4,25,10,45,480.0,285.5,4.5,27.5,712.0,617.11,464.56
2016,4,25,11,0,823.0,162.0,4.5,28.0,898.0,782.51,584.65
2016,4,25,11,15,828.0,162.5,4.5,28.0,917.5,804.3,598.91
2016,4,25,11,30,833.0,163.0,4.5,28.0,937.0,823.07,611.78
2016,4,25,11,45,856.5,149.5,4.55,28.0,954.5,828.83,615.67
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,845.06,626.77
2016,4,25,12,15,880.5,136.5,4.55,28.0,976.0,850.5,629.92
2016,4,25,12,30,881.0,137.0,4.5,28.0,980.0,852.67,631.16
2016,4,25,12,45,875.5,139.5,4.5,28.5,974.0,848.23,626.94
2016,4,25,13,0,870.0,142.0,4.5,29.0,968.0,840.58,620.69
2016,4,25,13,15,867.0,141.5,4.45,29.0,955.0,829.4,613.21
2016,4,25,13,30,864.0,141.0,4.4,29.0,942.0,815.02,603.65
2016,4,25,13,45,855.0,142.0,4.35,29.0,919.5,794.01,589.64
2016,4,25,14,0,846.0,143.0,4.3,29.0,897.0,770.14,572.93
2016,4,25,14,15,838.5,141.0,4.25,29.0,868.5,742.25,553.29
2016,4,25,14,30,831.0,139.0,4.2,29.0,840.0,719.7,536.92
2016,4,25,14,45,815.0,139.5,4.2,29.0,802.5,682.21,510.05
2016,4,25,15,0,799.0,140.0,4.2,29.0,765.0,642.97,481.54
2016,4,25,15,15,785.0,137.0,4.1,28.5,723.0,600.4,450.82
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,556.49,418.36
2016,4,25,15,45,747.0,132.5,3.95,28.0,632.5,507.66,380.79
2016,4,25,16,0,723.0,131.0,3.9,28.0,584.0,458.19,341.93
2016,4,25,16,15,698.0,126.0,3.75,28.0,532.5,405.96,300.08
2016,4,25,16,30,673.0,121.0,3.6,28.0,481.0,354.59,258.09
2016,4,25,16,45,639.0,115.0,3.5,28.0,427.0,300.78,213.9
2016,4,25,17,0,605.0,109.0,3.4,28.0,373.0,249.42,171.46
2016,4,25,17,15,559.5,101.0,3.2,27.5,318.5,196.94,129.48
2016,4,25,17,30,514.0,93.0,3.0,27.0,264.0,148.89,92.85
2016,4,25,17,45,449.0,82.0,2.8,26.5,211.0,98.62,58.84
2016,4,25,18,0,384.0,71.0,2.6,26.0,158.0,58.77,38.84
2016,4,25,18,15,293.5,56.0,2.65,25.5,111.5,41.93,29.87
2016,4,25,18,30,203.0,41.0,2.7,25.0,65.0,30.76,19.72
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.5,15.53,2.64
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,17.53,6.41
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,34.25,23.37
2016,4,26,6,45,268.5,64.5,4.15,20.5,117.0,47.61,35.54
2016,4,26,7,0,345.0,83.0,4.2,21.0,164.0,69.5,47.17
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,94.98,66.36
2016,4,26,7,30,32.0,127.0,4.4,21.0,138.0,99.71,75.91
2016,4,26,7,45,103.5,157.0,4.55,21.5,201.5,141.75,107.09
2016,4,26,8,0,175.0,187.0,4.7,22.0,265.0,190.97,144.44
2016,4,26,8,15,127.0,210.5,4.8,22.5,271.0,205.8,158.01
2016,4,26,8,30,79.0,234.0,4.9,23.0,277.0,210.95,163.03
2016,4,26,8,45,162.0,259.5,5.05,23.5,359.0,276.45,213.24
2016,4,26,9,0,245.0,285.0,5.2,24.0,441.0,351.77,270.84
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.5,448.62,344.63
2016,4,26,9,30,713.0,172.0,5.3,25.0,682.0,560.52,429.41
2016,4,26,9,45,730.0,174.5,5.4,25.5,724.0,603.88,461.83
2016,4,26,10,0,747.0,177.0,5.5,26.0,766.0,646.21,493.05
2016,4,26,10,15,758.0,180.5,5.55,26.0,801.0,684.11,521.29
2016,4,26,10,30,769.0,184.0,5.6,26.0,836.0,715.63,544.65
2016,4,26,10,45,776.0,187.0,5.7,26.5,863.5,745.4,565.42
2016,4,26,11,0,783.0,190.0,5.8,27.0,891.0,772.62,584.09
2016,4,26,11,15,787.5,191.5,5.85,27.0,911.0,793.99,599.42
2016,4,26,11,30,792.0,193.0,5.9,27.0,931.0,812.45,612.61
2016,4,26,11,45,799.5,190.5,5.95,27.5,944.0,827.07,621.91
2016,4,26,12,0,807.0,188.0,6.0,28.0,957.0,838.69,629.05
2016,4,26,12,15,807.5,188.5,5.95,28.0,960.0,843.96,632.45
2016,4,26,12,30,808.0,189.0,5.9,28.0,963.0,846.07,633.66
2016,4,26,12,45,492.0,327.5,5.9,28.0,798.5,710.24,531.75
2016,4,26,13,0,176.0,466.0,5.9,28.0,634.0,544.02,406.11
2016,4,26,13,15,162.0,472.0,5.85,28.0,625.0,535.14,399.81
2016,4,26,13,30,148.0,478.0,5.8,28.0,616.0,525.62,392.64
2016,4,26,13,45,133.5,463.5,5.8,28.0,586.0,498.14,372.72
2016,4,26,14,0,119.0,449.0,5.8,28.0,556.0,470.59,352.72
2016,4,26,14,15,108.5,430.5,5.7,28.0,525.0,432.48,324.93
2016,4,26,14,30,98.0,412.0,5.6,28.0,494.0,405.26,305.0
2016,4,26,14,45,118.0,397.5,5.6,28.0,493.0,411.13,310.03
2016,4,26,15,0,138.0,383.0,5.6,28.0,492.0,405.43,306.37
2016,4,26,15,15,139.5,361.0,5.5,27.5,465.5,380.82,288.84
2016,4,26,15,30,141.0,339.0,5.4,27.0,439.0,355.74,270.74
2016,4,26,15,45,170.5,313.5,5.3,27.0,426.5,341.61,260.19
2016,4,26,16,0,200.0,288.0,5.2,27.0,414.0,324.51,246.89
2016,4,26,16,15,157.0,262.5,4.95,26.5,356.0,274.6,208.98
2016,4,26,16,30,114.0,237.0,4.7,26.0,298.0,228.83,174.22
2016,4,26,16,45,157.0,209.5,4.5,26.0,284.5,212.31,159.9
2016,4,26,17,0,200.0,182.0,4.3,26.0,271.0,191.17,141.1
2016,4,26,17,15,158.5,166.0,4.1,25.5,230.0,156.95,115.09
2016,4,26,17,30,117.0,150.0,3.9,25.0,189.0,127.01,93.08
2016,4,26,17,45,133.0,126.5,3.7,24.5,163.0,101.22,72.82
2016,4,26,18,0,149.0,103.0,3.5,24.0,137.0,73.59,53.79
2016,4,26,18,15,100.0,73.0,3.5,23.5,93.0,51.85,38.58
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,31.69,20.72
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,16.4,3.85
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,5.51,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,20.67,9.3
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,35.82,24.99
2016,4,27,6,45,331.5,61.5,3.45,18.0,128.0,46.05,34.6
2016,4,27,7,0,443.0,75.0,3.5,18.0,180.0,65.91,43.82
2016,4,27,7,15,509.0,85.0,3.4,18.0,236.5,111.9,69.24
2016,4,27,7,30,575.0,95.0,3.3,18.0,293.0,162.18,104.57
2016,4,27,7,45,636.0,99.0,3.25,18.5,354.0,213.64,144.89
2016,4,27,8,0,697.0,103.0,3.2,19.0,415.0,271.02,192.06
2016,4,27,8,15,730.0,108.0,3.15,19.5,472.0,325.97,238.72
2016,4,27,8,30,763.0,113.0,3.1,20.0,529.0,383.03,286.48
2016,4,27,8,45,796.0,114.0,3.05,21.0,585.5,439.88,332.41
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,496.17,376.53
2016,4,27,9,15,846.5,118.0,2.95,22.5,692.0,547.22,416.16
2016,4,27,9,30,864.0,121.0,2.9,23.0,742.0,597.49,453.96
2016,4,27,9,45,882.0,121.5,2.9,24.0,787.0,640.38,484.68
2016,4,27,10,0,900.0,122.0,2.9,25.0,832.0,685.51,515.92
2016,4,27,10,15,909.0,124.0,2.8,25.5,869.5,724.19,542.22
2016,4,27,10,30,918.0,126.0,2.7,26.0,907.0,760.36,566.03
2016,4,27,10,45,927.0,126.0,2.65,26.5,937.0,792.17,586.58
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,821.1,604.73
2016,4,27,11,15,940.0,127.5,2.6,27.0,988.0,844.34,619.55
2016,4,27,11,30,944.0,129.0,2.6,27.0,1009.0,864.2,632.07
2016,4,27,11,45,952.0,126.0,2.6,27.5,1023.5,880.17,640.8
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,892.72,647.35
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,897.72,650.35
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,899.13,651.19
2016,4,27,12,45,960.0,122.0,2.6,28.5,1040.0,896.17,648.01
2016,4,27,13,0,960.0,121.0,2.6,29.0,1035.0,889.61,642.65
2016,4,27,13,15,956.5,120.5,2.55,28.5,1021.0,877.06,635.69
2016,4,27,13,30,953.0,120.0,2.5,28.0,1007.0,860.98,626.51
2016,4,27,13,45,949.5,118.5,2.5,28.0,985.0,840.59,613.67
2016,4,27,14,0,946.0,117.0,2.5,28.0,963.0,816.78,598.58
2016,4,27,14,15,939.0,115.5,2.4,28.0,932.5,787.14,577.88
2016,4,27,14,30,932.0,114.0,2.3,28.0,902.0,754.49,554.91
2016,4,27,14,45,922.5,112.0,2.25,28.0,864.0,716.93,528.57
2016,4,27,15,0,913.0,110.0,2.2,28.0,826.0,676.89,500.02
2016,4,27,15,15,900.5,107.5,2.0,28.0,782.0,632.41,466.99
2016,4,27,15,30,888.0,105.0,1.8,28.0,738.0,586.13,432.05
2016,4,27,15,45,870.5,102.5,1.65,28.0,687.5,535.8,393.71
2016,4,27,16,0,853.0,100.0,1.5,28.0,637.0,485.64,354.56
2016,4,27,16,15,831.5,96.5,1.35,28.0,583.0,430.74,311.09
2016,4,27,16,30,810.0,93.0,1.2,28.0,529.0,376.05,266.81
2016,4,27,16,45,779.5,88.5,1.1,28.0,471.5,318.3,219.82
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,262.37,173.91
2016,4,27,17,15,707.0,78.5,0.85,27.5,355.5,202.55,126.36
2016,4,27,17,30,665.0,73.0,0.7,27.0,297.0,149.17,86.18
2016,4,27,17,45,600.5,66.0,0.55,26.5,239.5,96.98,52.93
2016,4,27,18,0,536.0,59.0,0.4,26.0,182.0,51.81,38.56
2016,4,27,18,15,435.5,48.0,0.45,25.5,130.0,39.11,27.56
2016,4,27,18,30,335.0,37.0,0.5,25.0,78.0,30.28,19.46
2016,4,27,18,45,167.5,18.5,0.6,24.5,39.0,14.9,3.48
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,5.0,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,10.0,7.08,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,46.0,20.46,9.87
2016,4,28,6,30,282.0,45.0,1.7,15.0,82.0,34.07,23.92
2016,4,28,6,45,373.5,58.0,2.0,16.0,132.5,43.98,33.13
2016,4,28,7,0,465.0,71.0,2.3,17.0,183.0,65.35,43.87
2016,4,28,7,15,526.0,80.5,2.45,18.0,238.0,108.55,66.01
2016,4,28,7,30,587.0,90.0,2.6,19.0,293.0,158.49,100.53
2016,4,28,7,45,631.5,96.5,2.8,20.0,350.0,209.09,140.31
2016,4,28,8,0,676.0,103.0,3.0,21.0,407.0,263.81,185.26
2016,4,28,8,15,706.0,108.5,3.25,21.5,462.0,316.95,230.29
2016,4,28,8,30,736.0,114.0,3.5,22.0,517.0,371.93,276.42
2016,4,28,8,45,759.5,118.0,3.8,22.5,569.5,424.46,320.03
2016,4,28,9,0,783.0,122.0,4.1,23.0,622.0,478.5,363.79
2016,4,28,9,15,800.0,125.5,4.1,23.5,670.0,527.53,402.35
2016,4,28,9,30,817.0,129.0,4.1,24.0,718.0,575.84,439.28
2016,4,28,9,45,829.0,132.5,4.2,24.5,759.5,620.19,472.52
2016,4,28,10,0,841.0,136.0,4.3,25.0,801.0,662.88,503.75
2016,4,28,10,15,850.0,138.0,4.3,25.5,836.5,700.36,530.3
2016,4,28,10,30,859.0,140.0,4.3,26.0,872.0,727.54,549.2
2016,4,28,10,45,863.0,143.5,4.35,26.5,899.5,756.77,569.09
2016,4,28,11,0,867.0,147.0,4.4,27.0,927.0,783.03,586.55
2016,4,28,11,15,870.5,148.5,4.4,27.0,947.0,804.29,601.33
2016,4,28,11,30,874.0,150.0,4.4,27.0,967.0,822.39,613.48
2016,4,28,11,45,873.0,152.5,4.45,27.0,977.5,834.47,621.5
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,843.22,627.36
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,847.61,629.96
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,848.81,630.51
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,856.1,634.28
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,846.15,626.39
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.5,832.69,617.06
2016,4,28,13,30,837.0,166.0,4.3,28.0,947.0,816.06,605.5
2016,4,28,13,45,813.0,175.5,4.25,28.0,919.5,790.65,587.47
2016,4,28,14,0,789.0,185.0,4.2,28.0,892.0,762.84,567.7
2016,4,28,14,15,778.5,183.0,4.15,28.0,862.0,733.35,546.91
2016,4,28,14,30,768.0,181.0,4.1,28.0,832.0,701.52,524.22
2016,4,28,14,45,723.5,195.5,4.05,28.0,788.5,662.68,495.71
2016,4,28,15,0,679.0,210.0,4.0,28.0,745.0,619.71,464.06
2016,4,28,15,15,340.5,185.0,3.95,27.5,453.0,368.54,280.09
2016,4,28,15,30,2.0,160.0,3.9,27.0,161.0,124.84,92.81
2016,4,28,15,45,69.5,225.5,3.85,27.0,269.5,213.22,162.0
2016,4,28,16,0,137.0,291.0,3.8,27.0,378.0,295.9,224.62
2016,4,28,16,15,122.0,264.0,3.65,26.5,336.5,259.58,197.05
2016,4,28,16,30,107.0,237.0,3.5,26.0,295.0,220.66,167.45
2016,4,28,16,45,53.5,156.0,3.35,26.0,185.0,136.56,102.69
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,57.59,41.27
2016,4,28,17,15,0.0,64.0,3.0,25.5,64.0,49.06,34.61
2016,4,28,17,30,0.0,53.0,2.8,25.0,53.0,40.56,27.81
2016,4,28,17,45,77.5,78.0,2.65,25.0,95.5,64.5,44.9
2016,4,28,18,0,155.0,103.0,2.5,25.0,138.0,72.53,56.42
2016,4,28,18,15,107.5,73.0,2.55,24.5,94.5,52.09,38.66
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,31.86,20.87
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,16.49,4.97
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,4.0,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,8.0,5.0,2.7,21.0,5.0,3.93,0.0
2016,4,29,6,15,58.0,27.5,2.8,21.5,34.5,20.84,10.11
2016,4,29,6,30,108.0,50.0,2.9,22.0,64.0,36.6,25.33
2016,4,29,6,45,155.0,75.5,3.05,22.5,107.0,54.09,40.88
2016,4,29,7,0,202.0,101.0,3.2,23.0,150.0,75.32,54.43
2016,4,29,7,15,101.0,103.5,3.55,23.0,128.0,85.04,61.08
2016,4,29,7,30,0.0,106.0,3.9,23.0,106.0,79.77,60.33
2016,4,29,7,45,0.0,107.0,4.25,23.5,107.0,81.31,61.3
2016,4,29,8,0,0.0,108.0,4.6,24.0,108.0,82.54,61.94
2016,4,29,8,15,0.0,125.0,4.75,24.5,125.0,95.66,72.16
2016,4,29,8,30,0.0,142.0,4.9,25.0,142.0,108.88,82.31
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,121.66,91.99
2016,4,29,9,0,3.0,173.0,5.3,26.0,175.0,134.66,101.77
2016,4,29,9,15,8.0,204.0,5.35,26.0,209.5,161.63,122.62
2016,4,29,9,30,13.0,235.0,5.4,26.0,244.0,189.24,143.82
2016,4,29,9,45,9.0,203.0,5.45,26.5,209.5,162.83,122.73
2016,4,29,10,0,5.0,171.0,5.5,27.0,175.0,135.89,101.35
2016,4,29,10,15,2.5,148.5,5.45,27.0,150.5,116.99,86.45
2016,4,29,10,30,0.0,126.0,5.4,27.0,126.0,97.87,71.37
2016,4,29,10,45,26.5,268.0,5.4,27.0,292.0,236.7,178.75
2016,4,29,11,0,53.0,410.0,5.4,27.0,458.0,375.72,282.96
2016,4,29,11,15,26.5,263.5,5.35,27.0,287.5,235.32,176.98
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,91.22,65.81
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,92.09,66.39
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,92.94,66.88
2016,4,29,12,15,5.0,160.5,5.15,28.0,165.5,129.79,95.43
2016,4,29,12,30,10.0,202.0,5.1,28.0,212.0,166.81,123.86
2016,4,29,12,45,33.0,323.5,5.05,28.0,355.5,293.19,219.67
2016,4,29,13,0,56.0,445.0,5.0,28.0,499.0,413.7,308.5
2016,4,29,13,15,35.5,364.5,4.9,28.0,399.0,328.33,245.23
2016,4,29,13,30,15.0,284.0,4.8,28.0,299.0,235.36,175.69
2016,4,29,13,45,133.0,366.0,4.75,28.0,486.5,412.57,310.24
2016,4,29,14,0,251.0,448.0,4.7,28.0,674.0,573.08,427.13
2016,4,29,14,15,175.5,431.5,4.6,27.5,587.0,487.78,364.92
2016,4,29,14,30,100.0,415.0,4.5,27.0,500.0,406.23,305.27
2016,4,29,14,45,122.5,400.5,4.4,27.0,500.5,412.96,310.95
2016,4,29,15,0,145.0,386.0,4.3,27.0,501.0,408.49,308.11
2016,4,29,15,15,92.0,340.5,4.1,27.0,412.5,325.83,246.41
2016,4,29,15,30,39.0,295.0,3.9,27.0,324.0,255.59,193.49
2016,4,29,15,45,121.0,292.5,3.75,27.0,371.5,297.24,225.57
2016,4,29,16,0,203.0,290.0,3.6,27.0,419.0,323.75,244.86
2016,4,29,16,15,186.5,265.0,3.35,26.5,375.5,285.23,215.54
2016,4,29,16,30,170.0,240.0,3.1,26.0,332.0,248.12,187.14
2016,4,29,16,45,218.0,208.5,2.9,26.0,314.0,226.95,168.76
2016,4,29,17,0,266.0,177.0,2.7,26.0,296.0,203.1,147.4
2016,4,29,17,15,183.5,172.5,2.55,25.5,249.0,163.63,118.94
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,133.63,98.92
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,102.44,75.29
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,73.28,57.02
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,51.89,38.52
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,29.78,19.2
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,15.27,4.57
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,5.0,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,10.0,7.08,0.0
2016,4,30,6,15,102.0,31.0,3.4,15.0,44.5,23.2,12.67
2016,4,30,6,30,189.0,53.0,3.5,15.0,79.0,39.09,28.34
2016,4,30,6,45,281.0,69.5,3.65,15.5,128.5,51.12,39.52
2016,4,30,7,0,373.0,86.0,3.8,16.0,178.0,68.85,49.19
2016,4,30,7,15,435.5,98.5,3.9,16.5,232.5,108.93,70.58
2016,4,30,7,30,498.0,111.0,4.0,17.0,287.0,155.85,103.22
2016,4,30,7,45,549.0,119.0,4.15,18.0,343.5,203.74,140.47
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,260.38,186.63
2016,4,30,8,15,633.0,134.5,4.25,19.5,455.0,311.93,230.06
2016,4,30,8,30,666.0,142.0,4.2,20.0,510.0,365.79,274.97
2016,4,30,8,45,696.5,145.0,4.2,21.0,563.0,416.9,316.54
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,469.29,357.99
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,517.85,395.87
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,565.97,432.22
2016,4,30,9,45,460.5,274.0,3.6,23.5,613.5,512.67,391.09
2016,4,30,10,0,157.0,391.0,3.4,24.0,516.0,420.83,319.54
2016,4,30,10,15,494.0,275.0,3.2,24.0,693.0,574.0,436.12
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,726.5,547.61
2016,4,30,10,45,580.0,294.0,2.8,24.5,798.5,684.67,511.42
2016,4,30,11,0,329.0,429.0,2.6,25.0,727.0,615.52,456.81
2016,4,30,11,15,599.5,293.0,2.35,25.0,849.5,727.96,539.28
2016,4,30,11,30,870.0,157.0,2.1,25.0,972.0,818.12,603.27
2016,4,30,11,45,883.5,150.5,1.9,25.5,987.5,834.66,610.26
2016,4,30,12,0,897.0,144.0,1.7,26.0,1003.0,848.16,615.57
2016,4,30,12,15,897.5,144.0,1.6,26.0,1006.5,853.05,617.41
2016,4,30,12,30,898.0,144.0,1.5,26.0,1010.0,854.66,617.25
2016,4,30,12,45,899.0,142.0,1.4,26.5,1006.0,851.87,613.12
2016,4,30,13,0,900.0,140.0,1.3,27.0,1002.0,845.77,606.98
2016,4,30,13,15,897.5,139.5,1.3,27.0,988.5,834.72,600.2
2016,4,30,13,30,895.0,139.0,1.3,27.0,975.0,820.35,591.41
2016,4,30,13,45,892.0,136.5,1.35,27.0,954.0,800.75,579.56
2016,4,30,14,0,889.0,134.0,1.4,27.0,933.0,777.9,565.1
2016,4,30,14,15,882.0,132.5,1.35,27.0,904.0,749.87,545.9
2016,4,30,14,30,875.0,131.0,1.3,27.0,875.0,719.03,524.59
2016,4,30,14,45,868.5,127.5,1.3,27.0,839.5,684.25,500.77
2016,4,30,15,0,862.0,124.0,1.3,27.0,804.0,646.94,474.69
2016,4,30,15,15,849.5,121.0,1.25,27.0,761.0,608.13,446.48
2016,4,30,15,30,837.0,118.0,1.2,27.0,718.0,562.87,413.18
2016,4,30,15,45,824.0,113.5,1.15,27.0,671.0,514.69,377.0
2016,4,30,16,0,811.0,109.0,1.1,27.0,624.0,465.45,339.05
2016,4,30,16,15,789.5,105.0,1.05,26.5,571.0,412.47,298.01
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,359.79,256.02
2016,4,30,16,45,741.5,95.5,0.95,26.0,463.0,304.99,211.2
2016,4,30,17,0,715.0,90.0,0.9,26.0,408.0,248.74,165.04
2016,4,30,17,15,674.0,84.0,0.85,25.5,351.5,193.75,121.44
2016,4,30,17,30,633.0,78.0,0.8,25.0,295.0,142.46,83.29
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.5,92.12,51.9
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,49.25,36.77
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,40.94,29.49
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,32.64,21.86
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,18.73,7.43
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,7.08,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,15.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,16.0,14.0,9.44,0.0
2016,5,1,6,15,176.5,29.0,3.25,16.5,51.0,22.0,11.9
2016,5,1,6,30,300.0,46.0,3.5,17.0,88.0,34.92,24.55
2016,5,1,6,45,383.0,58.5,3.75,17.5,137.5,44.43,33.37
2016,5,1,7,0,466.0,71.0,4.0,18.0,187.0,62.08,42.87
2016,5,1,7,15,233.0,66.0,4.1,18.5,124.0,68.36,43.63
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,46.74,33.72
2016,5,1,7,45,87.0,127.0,4.35,19.5,167.0,115.05,86.54
2016,5,1,8,0,174.0,193.0,4.5,20.0,273.0,191.69,145.75
2016,5,1,8,15,117.5,213.0,4.5,20.0,270.0,201.63,155.99
2016,5,1,8,30,61.0,233.0,4.5,20.0,267.0,201.43,157.26
2016,5,1,8,45,91.5,265.0,4.55,20.5,321.5,243.13,189.55
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,293.32,228.2
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.5,283.91,220.78
2016,5,1,9,30,51.0,313.0,4.5,21.0,351.0,276.27,214.46
2016,5,1,9,45,36.5,302.5,4.5,21.5,330.5,262.86,203.27
2016,5,1,10,0,22.0,292.0,4.5,22.0,310.0,241.19,185.66
2016,5,1,10,15,50.0,349.5,4.5,22.0,392.5,314.74,242.31
2016,5,1,10,30,78.0,407.0,4.5,22.0,475.0,383.89,294.57
2016,5,1,10,45,134.0,433.0,4.5,22.5,553.5,458.37,350.0
2016,5,1,11,0,190.0,459.0,4.5,23.0,632.0,526.11,399.5
2016,5,1,11,15,119.0,441.0,4.5,23.0,550.5,462.94,351.46
2016,5,1,11,30,48.0,423.0,4.5,23.0,469.0,385.11,292.29
2016,5,1,11,45,35.0,387.0,4.5,23.0,420.5,345.94,262.9
2016,5,1,12,0,22.0,351.0,4.5,23.0,372.0,295.4,224.59
2016,5,1,12,15,51.5,413.0,4.5,23.0,463.0,382.35,290.6
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,458.71,347.31
2016,5,1,12,45,188.0,474.5,4.5,23.5,655.5,554.99,419.0
2016,5,1,13,0,295.0,474.0,4.5,24.0,757.0,647.8,486.28
2016,5,1,13,15,161.5,422.5,4.55,23.5,577.5,486.25,368.44
2016,5,1,13,30,28.0,371.0,4.6,23.0,398.0,325.73,247.57
2016,5,1,13,45,121.5,412.5,4.65,23.0,523.0,440.25,335.93
2016,5,1,14,0,215.0,454.0,4.7,23.0,648.0,538.62,409.71
2016,5,1,14,15,303.5,411.5,4.7,23.0,675.5,568.21,432.8
2016,5,1,14,30,392.0,369.0,4.7,23.0,703.0,582.76,444.89
2016,5,1,14,45,544.5,286.0,4.75,23.0,728.5,608.32,465.71
2016,5,1,15,0,697.0,203.0,4.8,23.0,754.0,616.18,472.73
2016,5,1,15,15,680.5,198.0,4.75,23.0,712.5,573.9,440.26
2016,5,1,15,30,664.0,193.0,4.7,23.0,671.0,530.78,406.78
2016,5,1,15,45,609.5,194.5,4.7,23.0,609.5,473.65,362.34
2016,5,1,16,0,555.0,196.0,4.7,23.0,548.0,415.53,316.64
2016,5,1,16,15,582.0,168.5,4.55,22.5,510.0,378.62,286.0
2016,5,1,16,30,609.0,141.0,4.4,22.0,472.0,333.49,247.71
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,280.34,203.86
2016,5,1,17,0,499.0,146.0,4.2,22.0,370.0,235.74,167.25
2016,5,1,17,15,454.0,134.0,3.95,21.5,316.5,187.07,128.43
2016,5,1,17,30,409.0,122.0,3.7,21.0,263.0,142.84,95.17
2016,5,1,17,45,349.5,106.5,3.5,21.0,211.5,99.92,66.77
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,65.82,51.6
2016,5,1,18,15,216.0,70.5,3.3,20.5,114.0,51.33,38.76
2016,5,1,18,30,142.0,50.0,3.3,20.0,68.0,36.69,25.49
2016,5,1,18,45,71.0,28.0,3.3,19.5,37.0,20.93,9.45
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.02,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,5.3,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,8.72,2.15
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,12.15,5.3
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,15.98,8.16
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,19.81,11.44
2016,5,2,7,45,73.5,110.5,5.65,13.5,144.5,100.13,76.61
2016,5,2,8,0,147.0,195.0,5.7,14.0,263.0,185.75,145.37
2016,5,2,8,15,73.5,114.0,5.7,14.0,148.0,113.52,88.05
2016,5,2,8,30,0.0,33.0,5.7,14.0,33.0,25.26,15.75
2016,5,2,8,45,0.0,63.0,5.7,14.5,63.0,48.42,35.11
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,71.72,54.31
2016,5,2,9,15,0.0,62.5,5.6,15.0,62.5,48.12,34.54
2016,5,2,9,30,0.0,32.0,5.5,15.0,32.0,24.61,14.89
2016,5,2,9,45,0.0,42.0,5.45,15.5,42.0,32.36,21.24
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,40.14,27.55
2016,5,2,10,15,15.5,199.0,5.25,16.0,212.5,164.9,129.33
2016,5,2,10,30,31.0,346.0,5.1,16.0,373.0,300.99,237.09
2016,5,2,10,45,18.5,260.0,5.0,16.0,276.5,216.57,169.88
2016,5,2,11,0,6.0,174.0,4.9,16.0,180.0,140.17,108.58
2016,5,2,11,15,27.5,299.0,4.85,16.0,325.0,264.35,207.68
2016,5,2,11,30,49.0,424.0,4.8,16.0,470.0,386.02,301.9
2016,5,2,11,45,32.5,360.0,4.75,16.0,390.5,320.84,250.91
2016,5,2,12,0,16.0,296.0,4.7,16.0,311.0,246.16,192.35
2016,5,2,12,15,50.5,387.0,4.75,16.0,436.0,359.03,281.08
2016,5,2,12,30,85.0,478.0,4.8,16.0,561.0,463.53,361.09
2016,5,2,12,45,81.0,472.5,4.85,16.0,551.0,455.29,354.54
2016,5,2,13,0,77.0,467.0,4.9,16.0,541.0,446.51,347.98
2016,5,2,13,15,61.0,441.5,4.9,16.0,499.5,411.08,320.85
2016,5,2,13,30,45.0,416.0,4.9,16.0,458.0,375.78,293.72
2016,5,2,13,45,22.5,266.5,4.9,16.5,287.5,233.5,182.61
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,91.0,68.47
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.5,133.56,103.09
2016,5,2,14,30,10.0,217.0,4.7,17.0,226.0,175.84,137.13
2016,5,2,14,45,38.0,289.0,4.6,17.5,319.5,256.59,201.31
2016,5,2,15,0,66.0,361.0,4.5,18.0,413.0,329.2,257.76
2016,5,2,15,15,36.5,282.5,4.35,18.0,311.0,245.67,192.41
2016,5,2,15,30,7.0,204.0,4.2,18.0,209.0,161.36,125.7
2016,5,2,15,45,12.5,215.5,4.1,18.0,224.0,172.13,134.74
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,182.12,143.0
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,148.56,116.58
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,116.19,90.9
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,115.31,90.46
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,113.84,89.45
2016,5,2,17,15,3.0,129.5,3.0,16.5,131.0,97.8,76.67
2016,5,2,17,30,0.0,110.0,2.7,16.0,110.0,82.22,64.11
2016,5,2,17,45,219.0,90.5,2.4,16.0,143.0,79.68,55.42
