Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,0,438.0,71.0,2.1,16.0,176.0,53.6,41.93
2016,5,2,18,15,351.0,57.5,1.8,15.5,127.5,43.44,32.71
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,33.26,23.18
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,20.07,9.47
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,7.08,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.5,1.55,9.5,9.5,5.9,0.0
2016,5,3,6,0,95.0,15.0,1.7,10.0,19.0,11.43,0.0
2016,5,3,6,15,230.5,30.0,1.85,10.5,59.0,22.96,13.51
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,36.63,26.84
2016,5,3,6,45,461.0,54.5,2.15,12.0,152.0,44.12,33.95
2016,5,3,7,0,556.0,64.0,2.3,13.0,205.0,56.06,44.73
2016,5,3,7,15,612.0,71.0,2.45,13.5,262.0,101.36,59.46
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,152.57,94.12
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,204.8,135.45
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,263.59,184.66
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,318.03,231.84
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,373.87,279.76
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,427.08,324.81
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,480.44,368.79
2016,5,3,9,15,866.0,104.5,3.2,18.0,702.5,528.45,408.23
2016,5,3,9,30,881.0,107.0,3.2,18.0,751.0,576.13,446.38
2016,5,3,9,45,892.5,109.5,3.2,18.5,793.5,620.42,480.14
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,662.81,511.56
2016,5,3,10,15,912.0,114.0,3.2,19.5,872.0,700.39,538.67
2016,5,3,10,30,920.0,116.0,3.2,20.0,908.0,735.39,563.29
2016,5,3,10,45,925.5,117.5,3.2,20.5,936.0,765.44,583.87
2016,5,3,11,0,931.0,119.0,3.2,21.0,964.0,792.45,601.91
2016,5,3,11,15,935.0,120.0,3.2,21.0,985.0,814.73,617.46
2016,5,3,11,30,939.0,121.0,3.2,21.0,1006.0,833.68,629.95
2016,5,3,11,45,942.5,120.5,3.2,21.5,1018.5,847.63,637.83
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,858.14,643.43
2016,5,3,12,15,946.5,120.5,3.2,22.0,1034.5,863.61,646.94
2016,5,3,12,30,947.0,121.0,3.2,22.0,1038.0,865.63,648.23
2016,5,3,12,45,945.5,120.5,3.2,22.5,1032.5,861.8,644.42
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,854.52,638.43
2016,5,3,13,15,941.5,119.5,3.2,23.0,1013.5,842.98,630.9
2016,5,3,13,30,939.0,119.0,3.2,23.0,1000.0,827.98,621.1
2016,5,3,13,45,934.0,118.0,3.2,23.0,978.0,807.27,607.35
2016,5,3,14,0,929.0,117.0,3.2,23.0,956.0,783.29,590.55
2016,5,3,14,15,922.0,115.5,3.15,23.0,926.0,754.34,569.8
2016,5,3,14,30,915.0,114.0,3.1,23.0,896.0,722.46,546.71
2016,5,3,14,45,906.0,112.0,3.1,23.0,859.0,686.13,520.27
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,647.37,491.53
2016,5,3,15,15,885.0,108.0,3.1,23.0,778.5,604.67,459.26
2016,5,3,15,30,873.0,106.0,3.1,23.0,735.0,560.2,424.88
2016,5,3,15,45,857.5,102.5,3.1,23.0,686.5,511.26,386.31
2016,5,3,16,0,842.0,99.0,3.1,23.0,638.0,461.81,346.3
2016,5,3,16,15,821.0,95.5,3.0,22.5,584.5,408.38,302.74
2016,5,3,16,30,800.0,92.0,2.9,22.0,531.0,355.14,258.24
2016,5,3,16,45,772.0,88.0,2.8,22.0,475.0,299.98,211.24
2016,5,3,17,0,744.0,84.0,2.7,22.0,419.0,246.37,165.54
2016,5,3,17,15,705.0,78.5,2.4,21.0,362.0,188.2,118.35
2016,5,3,17,30,666.0,73.0,2.1,20.0,305.0,136.38,79.46
2016,5,3,17,45,606.5,66.5,1.8,19.5,248.5,86.25,49.07
2016,5,3,18,0,547.0,60.0,1.5,19.0,192.0,48.69,37.12
2016,5,3,18,15,456.5,50.0,1.45,18.0,140.5,40.7,30.0
2016,5,3,18,30,366.0,40.0,1.4,17.0,89.0,32.73,22.57
2016,5,3,18,45,220.0,25.5,1.35,16.5,51.0,20.76,10.17
2016,5,3,19,0,74.0,11.0,1.3,16.0,13.0,8.65,0.0
2016,5,3,19,15,37.0,5.5,1.3,15.5,6.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,12.5,9.5,5.9,0.0
2016,5,4,6,0,89.0,15.0,2.1,13.0,19.0,11.43,0.0
2016,5,4,6,15,219.5,31.0,2.4,13.5,59.0,23.65,14.02
2016,5,4,6,30,350.0,47.0,2.7,14.0,99.0,38.13,27.82
2016,5,4,6,45,440.0,57.5,3.05,15.0,151.5,46.28,35.43
2016,5,4,7,0,530.0,68.0,3.4,16.0,204.0,57.48,45.44
2016,5,4,7,15,587.0,76.0,3.4,16.5,260.5,101.98,60.51
2016,5,4,7,30,644.0,84.0,3.4,17.0,317.0,152.55,94.2
2016,5,4,7,45,685.0,89.5,3.45,18.0,374.5,203.88,134.24
2016,5,4,8,0,726.0,95.0,3.5,19.0,432.0,258.78,179.65
2016,5,4,8,15,754.5,99.5,3.55,19.5,488.0,315.0,227.59
2016,5,4,8,30,783.0,104.0,3.6,20.0,544.0,369.76,274.06
2016,5,4,8,45,805.0,107.5,3.7,21.0,597.0,422.29,317.55
2016,5,4,9,0,827.0,111.0,3.8,22.0,650.0,475.06,359.97
2016,5,4,9,15,843.0,114.5,3.8,22.5,698.5,524.8,399.46
2016,5,4,9,30,859.0,118.0,3.8,23.0,747.0,573.63,437.11
2016,5,4,9,45,871.0,120.5,3.85,23.5,789.5,614.35,468.01
2016,5,4,10,0,883.0,123.0,3.9,24.0,832.0,656.14,498.8
2016,5,4,10,15,892.0,125.0,3.9,24.0,868.0,693.54,526.57
2016,5,4,10,30,901.0,127.0,3.9,24.0,904.0,728.48,552.06
2016,5,4,10,45,907.5,128.5,3.9,24.5,933.0,758.6,572.62
2016,5,4,11,0,914.0,130.0,3.9,25.0,962.0,785.78,590.72
2016,5,4,11,15,918.5,131.0,3.85,25.0,982.5,807.98,606.04
2016,5,4,11,30,923.0,132.0,3.8,25.0,1003.0,826.91,618.65
2016,5,4,11,45,930.0,130.0,3.8,25.5,1017.0,842.12,627.37
2016,5,4,12,0,937.0,128.0,3.8,26.0,1031.0,854.02,633.89
2016,5,4,12,15,938.0,128.0,3.8,26.0,1035.0,859.39,637.3
2016,5,4,12,30,939.0,128.0,3.8,26.0,1039.0,861.37,638.57
2016,5,4,12,45,938.5,127.5,3.8,26.5,1034.0,858.36,635.33
2016,5,4,13,0,938.0,127.0,3.8,27.0,1029.0,851.95,629.93
2016,5,4,13,15,935.5,126.5,3.8,27.0,1015.5,840.52,622.5
2016,5,4,13,30,933.0,126.0,3.8,27.0,1002.0,825.65,612.85
2016,5,4,13,45,929.0,124.5,3.8,27.0,980.5,805.46,599.2
2016,5,4,14,0,925.0,123.0,3.8,27.0,959.0,781.98,582.84
2016,5,4,14,15,918.5,121.5,3.75,27.0,929.5,753.54,562.62
2016,5,4,14,30,912.0,120.0,3.7,27.0,900.0,722.17,540.06
2016,5,4,14,45,903.5,117.5,3.7,27.0,863.0,685.93,513.86
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,647.22,485.37
2016,5,4,15,15,883.0,113.0,3.6,26.5,783.0,604.67,454.09
2016,5,4,15,30,871.0,111.0,3.5,26.0,740.0,560.36,420.66
2016,5,4,15,45,856.0,107.5,3.45,26.0,691.5,513.24,383.57
2016,5,4,16,0,841.0,104.0,3.4,26.0,643.0,462.93,343.18
2016,5,4,16,15,820.0,100.5,3.15,25.5,589.5,409.63,299.95
2016,5,4,16,30,799.0,97.0,2.9,25.0,536.0,356.52,255.89
2016,5,4,16,45,773.0,91.5,2.65,25.0,480.5,300.81,208.9
2016,5,4,17,0,747.0,86.0,2.4,25.0,425.0,246.46,163.11
2016,5,4,17,15,707.5,81.0,2.1,24.0,367.0,188.49,116.88
2016,5,4,17,30,668.0,76.0,1.8,23.0,309.0,136.99,79.04
2016,5,4,17,45,612.5,68.5,1.55,22.5,252.5,86.37,48.99
2016,5,4,18,0,557.0,61.0,1.3,22.0,196.0,49.54,37.38
2016,5,4,18,15,464.0,51.0,1.25,21.0,144.0,41.53,30.34
2016,5,4,18,30,371.0,41.0,1.2,20.0,92.0,33.56,22.99
2016,5,4,18,45,223.5,26.5,1.2,19.5,53.0,21.58,10.87
2016,5,4,19,0,76.0,12.0,1.2,19.0,14.0,9.44,0.0
2016,5,4,19,15,38.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,6.29,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,12.99,0.0
2016,5,5,6,15,295.0,29.0,1.3,15.0,65.5,23.74,14.15
2016,5,5,6,30,436.0,42.0,1.5,16.0,108.0,34.56,24.54
2016,5,5,6,45,516.5,51.0,1.7,17.0,161.5,41.79,31.24
2016,5,5,7,0,597.0,60.0,1.9,18.0,215.0,51.12,39.51
2016,5,5,7,15,649.5,66.5,1.85,18.5,272.0,97.78,54.76
2016,5,5,7,30,702.0,73.0,1.8,19.0,329.0,149.87,88.63
2016,5,5,7,45,734.5,78.5,1.8,20.0,386.0,205.75,132.02
2016,5,5,8,0,767.0,84.0,1.8,21.0,443.0,260.71,177.14
2016,5,5,8,15,792.5,88.0,1.8,21.5,498.0,314.58,222.61
2016,5,5,8,30,818.0,92.0,1.8,22.0,553.0,369.61,268.55
2016,5,5,8,45,832.5,97.0,1.8,23.0,604.0,421.98,311.02
2016,5,5,9,0,847.0,102.0,1.8,24.0,655.0,473.83,351.63
2016,5,5,9,15,861.0,104.5,1.75,24.5,702.5,521.09,388.02
2016,5,5,9,30,875.0,107.0,1.7,25.0,750.0,567.8,422.74
2016,5,5,9,45,882.0,111.0,1.7,25.5,790.5,610.3,453.57
2016,5,5,10,0,889.0,115.0,1.7,26.0,831.0,650.58,481.9
2016,5,5,10,15,896.5,117.0,1.7,26.0,865.5,687.13,507.9
2016,5,5,10,30,904.0,119.0,1.7,26.0,900.0,721.13,531.61
2016,5,5,10,45,907.0,122.0,1.7,26.5,927.0,750.03,550.32
2016,5,5,11,0,910.0,125.0,1.7,27.0,954.0,775.81,566.56
2016,5,5,11,15,913.5,126.0,1.7,27.0,973.5,797.13,580.75
2016,5,5,11,30,917.0,127.0,1.7,27.0,993.0,815.18,592.38
2016,5,5,11,45,706.5,271.5,1.75,27.5,943.5,800.04,576.87
2016,5,5,12,0,496.0,416.0,1.8,28.0,894.0,758.01,543.88
2016,5,5,12,15,521.0,392.5,1.85,28.0,896.5,762.69,548.42
2016,5,5,12,30,546.0,369.0,1.9,28.0,899.0,764.77,550.83
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,810.98,586.29
2016,5,5,13,0,922.0,123.0,2.1,28.0,1011.0,832.86,604.51
2016,5,5,13,15,918.5,122.5,2.15,28.0,997.0,820.83,597.05
2016,5,5,13,30,915.0,122.0,2.2,28.0,983.0,805.45,587.73
2016,5,5,13,45,694.0,248.5,2.25,28.0,893.0,745.65,543.72
2016,5,5,14,0,473.0,375.0,2.3,28.0,803.0,670.34,489.23
2016,5,5,14,15,681.5,246.0,2.3,28.0,841.5,700.26,513.83
2016,5,5,14,30,890.0,117.0,2.3,28.0,880.0,701.9,517.9
2016,5,5,14,45,701.5,204.0,2.35,28.0,790.0,634.73,468.54
2016,5,5,15,0,513.0,291.0,2.4,28.0,700.0,561.65,415.35
2016,5,5,15,15,526.0,266.5,2.4,28.0,666.5,527.34,390.99
2016,5,5,15,30,539.0,242.0,2.4,28.0,633.0,490.4,363.83
2016,5,5,15,45,473.5,246.5,2.4,28.0,573.0,435.95,323.35
2016,5,5,16,0,408.0,251.0,2.4,28.0,513.0,385.62,285.62
2016,5,5,16,15,394.0,231.0,2.3,27.5,466.5,336.94,248.64
2016,5,5,16,30,380.0,211.0,2.2,27.0,420.0,294.17,215.34
2016,5,5,16,45,274.0,201.0,2.15,27.0,344.0,233.9,170.53
2016,5,5,17,0,168.0,191.0,2.1,27.0,268.0,182.21,133.26
2016,5,5,17,15,158.0,167.0,1.85,26.0,231.5,150.92,109.33
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,120.82,86.74
2016,5,5,17,45,136.5,118.5,1.35,24.5,160.0,91.66,65.96
2016,5,5,18,0,125.0,94.0,1.1,24.0,125.0,66.94,51.91
2016,5,5,18,15,101.5,71.0,1.1,23.0,92.0,51.39,38.49
2016,5,5,18,30,78.0,48.0,1.1,22.0,59.0,35.51,24.46
2016,5,5,18,45,39.0,29.0,1.1,21.5,34.5,21.82,11.16
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,7.87,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,6.69,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,13.78,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,24.89,15.27
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,36.02,25.96
2016,5,6,6,45,497.0,54.0,1.7,16.0,162.0,43.94,33.28
2016,5,6,7,0,577.0,64.0,1.9,17.0,215.0,52.61,40.99
2016,5,6,7,15,630.5,71.0,1.95,17.5,272.0,98.45,56.58
2016,5,6,7,30,684.0,78.0,2.0,18.0,329.0,149.87,89.86
2016,5,6,7,45,719.5,83.5,2.05,19.0,386.0,202.03,130.14
2016,5,6,8,0,755.0,89.0,2.1,20.0,443.0,260.12,177.78
2016,5,6,8,15,781.5,93.5,2.3,20.5,499.0,313.97,223.56
2016,5,6,8,30,808.0,98.0,2.5,21.0,555.0,369.11,270.15
2016,5,6,8,45,830.0,100.5,2.7,22.0,608.0,421.73,313.52
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,474.52,355.84
2016,5,6,9,15,866.5,106.0,2.85,23.5,709.0,522.58,393.67
2016,5,6,9,30,881.0,109.0,2.8,24.0,757.0,570.09,429.86
2016,5,6,9,45,893.5,110.5,2.75,24.5,799.5,613.83,462.2
2016,5,6,10,0,906.0,112.0,2.7,25.0,842.0,655.74,492.26
2016,5,6,10,15,914.0,113.5,2.65,25.0,877.5,692.7,519.0
2016,5,6,10,30,922.0,115.0,2.6,25.0,913.0,727.08,543.34
2016,5,6,10,45,928.5,116.0,2.55,25.5,941.5,757.26,563.19
2016,5,6,11,0,935.0,117.0,2.5,26.0,970.0,784.43,580.54
2016,5,6,11,15,939.0,118.0,2.45,26.0,990.5,806.6,595.3
2016,5,6,11,30,943.0,119.0,2.4,26.0,1011.0,825.44,607.2
2016,5,6,11,45,951.0,115.0,2.35,26.5,1024.5,839.94,614.78
2016,5,6,12,0,959.0,111.0,2.3,27.0,1038.0,851.09,620.18
2016,5,6,12,15,959.5,111.5,2.25,27.0,1041.5,856.56,623.14
2016,5,6,12,30,960.0,112.0,2.2,27.0,1045.0,858.53,623.93
2016,5,6,12,45,960.0,110.5,2.15,27.5,1040.0,855.02,620.03
2016,5,6,13,0,960.0,109.0,2.1,28.0,1035.0,848.0,613.99
2016,5,6,13,15,957.5,108.5,2.1,28.0,1021.0,836.31,606.67
2016,5,6,13,30,955.0,108.0,2.1,28.0,1007.0,821.11,597.15
2016,5,6,13,45,950.0,107.0,2.1,28.0,985.0,800.17,583.71
2016,5,6,14,0,945.0,106.0,2.1,28.0,963.0,775.92,567.36
2016,5,6,14,15,938.5,105.0,2.15,28.0,933.5,747.44,548.24
2016,5,6,14,30,932.0,104.0,2.2,28.0,904.0,715.97,526.7
2016,5,6,14,45,920.5,104.0,2.25,28.0,866.0,679.37,501.11
2016,5,6,15,0,909.0,104.0,2.3,28.0,828.0,640.48,473.31
2016,5,6,15,15,897.5,101.5,2.4,27.5,785.0,597.43,442.96
2016,5,6,15,30,886.0,99.0,2.5,27.0,742.0,552.55,410.2
2016,5,6,15,45,868.5,97.5,2.65,27.0,693.0,504.07,373.03
2016,5,6,16,0,851.0,96.0,2.8,27.0,644.0,454.79,334.07
2016,5,6,16,15,831.0,92.5,2.75,26.5,591.0,401.75,291.49
2016,5,6,16,30,811.0,89.0,2.7,26.0,538.0,348.73,247.82
2016,5,6,16,45,781.0,86.0,2.65,26.0,482.0,293.73,201.78
2016,5,6,17,0,751.0,83.0,2.6,26.0,426.0,240.46,157.29
2016,5,6,17,15,713.0,78.0,2.35,25.0,368.5,186.24,114.33
2016,5,6,17,30,675.0,73.0,2.1,24.0,311.0,131.61,74.54
2016,5,6,17,45,619.0,66.5,1.9,23.5,255.0,81.78,46.15
2016,5,6,18,0,563.0,60.0,1.7,23.0,199.0,48.79,36.6
2016,5,6,18,15,477.0,50.5,1.65,22.0,147.0,41.19,29.94
2016,5,6,18,30,391.0,41.0,1.6,21.0,95.0,33.61,22.99
2016,5,6,18,45,254.5,27.0,1.55,20.0,56.0,22.06,11.63
2016,5,6,19,0,118.0,13.0,1.5,19.0,17.0,10.23,0.0
2016,5,6,19,15,59.0,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,7.08,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,13.66,0.0
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,26.49,16.6
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,39.31,28.71
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,48.71,37.4
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,60.6,48.02
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,101.89,63.22
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,149.45,94.15
2016,5,7,7,45,624.0,102.0,3.6,18.5,366.5,197.53,131.08
2016,5,7,8,0,666.0,108.0,3.8,19.0,422.0,249.38,173.74
2016,5,7,8,15,695.0,113.5,4.1,20.0,476.0,300.48,216.89
2016,5,7,8,30,724.0,119.0,4.4,21.0,530.0,353.29,261.24
2016,5,7,8,45,744.5,123.5,4.7,22.0,580.5,403.32,302.96
2016,5,7,9,0,765.0,128.0,5.0,23.0,631.0,454.94,344.89
2016,5,7,9,15,781.5,132.0,5.0,23.5,677.5,502.27,382.79
2016,5,7,9,30,798.0,136.0,5.0,24.0,724.0,548.88,419.13
2016,5,7,9,45,806.0,141.0,5.05,24.5,764.0,590.5,450.94
2016,5,7,10,0,814.0,146.0,5.1,25.0,804.0,630.22,480.56
2016,5,7,10,15,823.0,148.5,5.05,25.0,838.0,666.38,507.63
2016,5,7,10,30,832.0,151.0,5.0,25.0,872.0,700.29,532.55
2016,5,7,10,45,834.5,155.5,5.0,25.5,898.5,728.92,552.3
2016,5,7,11,0,837.0,160.0,5.0,26.0,925.0,754.61,569.6
2016,5,7,11,15,841.0,161.5,5.0,26.0,944.0,775.88,584.73
2016,5,7,11,30,845.0,163.0,5.0,26.0,963.0,794.09,597.58
2016,5,7,11,45,870.5,147.5,5.0,26.5,981.0,799.9,601.33
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,815.27,610.71
2016,5,7,12,15,896.0,132.5,4.95,27.0,1002.0,819.92,613.45
2016,5,7,12,30,896.0,133.0,4.9,27.0,1005.0,821.37,614.13
2016,5,7,12,45,894.0,133.0,4.9,27.5,999.5,817.69,610.41
2016,5,7,13,0,892.0,133.0,4.9,28.0,994.0,810.82,604.62
2016,5,7,13,15,454.0,214.5,4.85,28.0,653.0,551.14,415.82
2016,5,7,13,30,16.0,296.0,4.8,28.0,312.0,244.33,181.94
2016,5,7,13,45,251.5,335.0,4.8,28.0,564.0,473.95,357.19
2016,5,7,14,0,487.0,374.0,4.8,28.0,816.0,674.78,502.5
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,691.52,516.63
2016,5,7,14,30,851.0,132.0,4.8,28.0,863.0,682.14,512.8
2016,5,7,14,45,831.5,135.0,4.8,28.0,825.0,651.25,489.61
2016,5,7,15,0,812.0,138.0,4.8,28.0,787.0,612.48,460.57
2016,5,7,15,15,799.0,135.0,4.75,28.0,745.0,571.01,429.0
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,528.11,395.7
2016,5,7,15,45,762.5,131.5,4.7,28.0,655.0,481.14,358.79
2016,5,7,16,0,739.0,131.0,4.7,28.0,607.0,432.71,320.01
2016,5,7,16,15,716.5,126.0,4.65,27.5,556.5,382.21,279.4
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,332.29,238.37
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,280.25,195.31
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,229.78,153.57
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,179.16,113.56
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,132.27,79.76
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,86.23,52.92
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,56.17,42.77
2016,5,7,18,15,377.5,59.0,4.0,23.5,137.0,44.73,32.75
2016,5,7,18,30,294.0,47.0,3.8,23.0,88.0,35.58,24.44
2016,5,7,18,45,147.0,31.5,3.65,22.5,52.0,23.69,12.9
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,12.59,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,4.33,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,8.36,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,24.43,14.81
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,39.82,28.92
2016,5,8,6,45,23.5,78.0,4.05,18.5,84.0,56.06,43.51
2016,5,8,7,0,37.0,102.0,4.4,19.0,112.0,72.19,57.74
2016,5,8,7,15,54.0,124.5,4.65,19.5,143.0,92.89,70.49
2016,5,8,7,30,71.0,147.0,4.9,20.0,174.0,116.01,87.93
2016,5,8,7,45,35.5,82.5,5.15,20.5,96.0,70.14,51.21
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,13.73,5.77
2016,5,8,8,15,0.0,68.0,5.3,21.0,68.0,52.21,37.52
2016,5,8,8,30,0.0,118.0,5.2,21.0,118.0,90.55,68.68
2016,5,8,8,45,0.0,112.5,5.15,21.5,112.5,86.56,65.05
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,82.48,61.41
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,140.69,107.8
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,199.89,154.2
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,138.04,104.9
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,75.09,54.6
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,74.77,54.28
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,74.46,53.94
2016,5,8,10,45,5.5,161.5,4.45,23.0,166.5,129.45,97.38
2016,5,8,11,0,11.0,227.0,4.4,23.0,237.0,185.1,140.69
2016,5,8,11,15,16.5,288.0,4.35,23.0,304.0,237.8,181.14
2016,5,8,11,30,22.0,349.0,4.3,23.0,371.0,291.03,221.44
2016,5,8,11,45,17.0,294.0,4.25,23.5,311.5,244.01,185.06
2016,5,8,12,0,12.0,239.0,4.2,24.0,252.0,196.81,148.6
2016,5,8,12,15,8.5,199.0,4.05,24.0,208.5,162.58,122.2
2016,5,8,12,30,5.0,159.0,3.9,24.0,165.0,128.31,95.58
2016,5,8,12,45,4.0,152.5,3.8,24.0,157.0,122.37,90.97
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,116.39,86.31
2016,5,8,13,15,13.5,252.5,3.6,24.0,266.0,208.27,157.58
2016,5,8,13,30,24.0,359.0,3.5,24.0,383.0,300.25,227.25
2016,5,8,13,45,83.5,409.5,3.45,24.0,486.5,392.99,297.34
2016,5,8,14,0,143.0,460.0,3.4,24.0,590.0,481.85,362.94
2016,5,8,14,15,77.5,351.0,3.6,23.5,421.0,335.35,255.04
2016,5,8,14,30,12.0,242.0,3.8,23.0,252.0,196.15,149.14
2016,5,8,14,45,11.5,237.0,4.0,23.0,246.5,191.18,145.78
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,186.2,142.18
2016,5,8,15,15,23.5,264.0,4.7,22.5,281.5,221.55,170.53
2016,5,8,15,30,36.0,296.0,5.2,22.0,322.0,250.65,193.98
2016,5,8,15,45,98.5,297.5,5.7,22.0,362.5,277.79,215.46
2016,5,8,16,0,161.0,299.0,6.2,22.0,403.0,302.86,234.61
2016,5,8,16,15,80.5,208.0,6.15,21.5,260.0,190.68,147.39
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,89.72,68.03
2016,5,8,16,45,57.5,155.5,6.05,21.0,182.0,134.47,102.96
2016,5,8,17,0,115.0,194.0,6.0,21.0,247.0,170.64,130.01
2016,5,8,17,15,103.0,170.5,5.55,20.5,213.5,142.47,107.75
2016,5,8,17,30,91.0,147.0,5.1,20.0,180.0,115.57,86.95
2016,5,8,17,45,80.0,122.5,4.7,20.0,147.5,90.54,68.19
2016,5,8,18,0,69.0,98.0,4.3,20.0,115.0,69.62,55.19
2016,5,8,18,15,48.5,74.0,3.95,19.5,84.5,53.33,40.8
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,36.81,25.98
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,22.24,12.16
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.08,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.54,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,7.87,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,15.27,0.01
2016,5,9,6,15,130.0,41.5,4.6,19.5,60.0,30.7,19.94
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,46.16,34.13
2016,5,9,6,45,271.5,83.5,5.0,20.5,145.0,60.58,47.06
2016,5,9,7,0,326.0,104.0,5.2,21.0,192.0,74.28,59.09
2016,5,9,7,15,271.5,125.0,5.5,21.5,210.0,106.4,74.49
2016,5,9,7,30,217.0,146.0,5.8,22.0,228.0,133.58,95.48
2016,5,9,7,45,301.5,158.5,6.1,22.5,291.5,173.4,123.53
2016,5,9,8,0,386.0,171.0,6.4,23.0,355.0,224.53,162.11
2016,5,9,8,15,408.5,189.5,6.45,23.0,404.5,269.03,198.81
2016,5,9,8,30,431.0,208.0,6.5,23.0,454.0,315.22,236.92
2016,5,9,8,45,524.5,203.5,6.6,23.5,530.0,373.1,282.31
2016,5,9,9,0,618.0,199.0,6.7,24.0,606.0,442.04,336.24
2016,5,9,9,15,499.5,256.0,6.65,24.5,600.5,456.28,348.95
2016,5,9,9,30,381.0,313.0,6.6,25.0,595.0,456.45,349.48
2016,5,9,9,45,364.5,338.5,6.55,25.5,620.5,484.96,370.62
2016,5,9,10,0,348.0,364.0,6.5,26.0,646.0,511.16,389.41
2016,5,9,10,15,448.0,345.5,6.35,26.5,724.5,580.79,440.84
2016,5,9,10,30,548.0,327.0,6.2,27.0,803.0,649.48,490.73
2016,5,9,10,45,660.5,267.0,6.05,27.5,859.0,697.48,525.77
2016,5,9,11,0,773.0,207.0,5.9,28.0,915.0,746.67,561.27
2016,5,9,11,15,778.5,208.5,5.75,28.0,934.5,761.47,571.43
2016,5,9,11,30,784.0,210.0,5.6,28.0,954.0,779.6,583.72
2016,5,9,11,45,829.5,180.5,5.45,28.5,976.5,801.13,597.9
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,807.09,601.43
2016,5,9,12,15,875.5,151.5,5.2,29.0,1003.0,811.91,604.24
2016,5,9,12,30,876.0,152.0,5.1,29.0,1007.0,813.67,604.89
2016,5,9,12,45,878.5,149.0,5.0,29.5,1003.0,811.38,601.64
2016,5,9,13,0,881.0,146.0,4.9,30.0,999.0,805.94,596.27
2016,5,9,13,15,878.5,145.0,4.8,30.0,985.5,794.93,588.11
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,780.72,577.71
2016,5,9,13,45,874.0,141.0,4.65,30.0,951.5,762.17,564.53
2016,5,9,14,0,872.0,138.0,4.6,30.0,931.0,740.42,549.01
2016,5,9,14,15,865.0,136.0,4.55,30.0,902.0,712.91,529.29
2016,5,9,14,30,858.0,134.0,4.5,30.0,873.0,682.67,507.4
2016,5,9,14,45,849.5,131.5,4.45,30.0,837.5,648.52,482.38
2016,5,9,15,0,841.0,129.0,4.4,30.0,802.0,616.48,458.29
2016,5,9,15,15,828.0,126.0,4.3,30.0,759.5,574.12,426.29
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,530.25,392.54
2016,5,9,15,45,797.0,120.0,4.15,30.0,669.5,482.79,355.51
2016,5,9,16,0,779.0,117.0,4.1,30.0,622.0,434.79,317.21
2016,5,9,16,15,757.5,113.0,3.95,29.5,570.5,384.4,276.82
2016,5,9,16,30,736.0,109.0,3.8,29.0,519.0,331.77,233.93
2016,5,9,16,45,707.0,103.5,3.7,29.0,465.0,278.73,190.06
2016,5,9,17,0,678.0,98.0,3.6,29.0,411.0,227.48,147.93
2016,5,9,17,15,639.0,92.0,3.4,28.0,356.0,176.29,108.33
2016,5,9,17,30,600.0,86.0,3.2,27.0,301.0,128.58,74.92
2016,5,9,17,45,545.5,77.5,3.0,26.5,247.0,82.02,49.33
2016,5,9,18,0,491.0,69.0,2.8,26.0,193.0,54.86,41.29
2016,5,9,18,15,407.5,57.5,2.85,25.5,143.5,46.08,33.64
2016,5,9,18,30,324.0,46.0,2.9,25.0,94.0,35.09,23.87
2016,5,9,18,45,201.5,30.5,2.95,24.5,56.0,23.2,12.69
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,11.4,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,5.9,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,7.47,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,14.61,0.78
2016,5,10,6,15,109.0,43.0,2.55,21.5,59.0,31.63,20.61
2016,5,10,6,30,184.0,67.0,2.7,22.0,97.0,48.5,35.87
2016,5,10,6,45,270.5,83.5,2.9,22.5,146.5,60.61,46.71
2016,5,10,7,0,357.0,100.0,3.1,23.0,196.0,71.99,56.62
2016,5,10,7,15,187.0,117.0,3.15,23.5,168.0,95.18,67.33
2016,5,10,7,30,17.0,134.0,3.2,24.0,140.0,101.06,76.59
2016,5,10,7,45,85.0,169.0,3.3,24.5,208.5,139.71,104.36
2016,5,10,8,0,153.0,204.0,3.4,25.0,277.0,188.62,140.35
2016,5,10,8,15,400.5,176.0,3.35,25.5,398.0,255.5,185.27
2016,5,10,8,30,648.0,148.0,3.3,26.0,519.0,344.95,249.9
2016,5,10,8,45,683.0,148.0,3.3,26.5,571.0,393.16,288.53
2016,5,10,9,0,718.0,148.0,3.3,27.0,623.0,443.01,327.81
2016,5,10,9,15,735.0,152.5,3.3,27.0,668.5,489.25,364.37
2016,5,10,9,30,752.0,157.0,3.3,27.0,714.0,534.94,399.68
2016,5,10,9,45,769.5,157.5,3.35,27.5,755.5,576.02,430.23
2016,5,10,10,0,787.0,158.0,3.4,28.0,797.0,616.16,459.38
2016,5,10,10,15,796.5,160.5,3.45,28.0,830.5,651.5,485.39
2016,5,10,10,30,806.0,163.0,3.5,28.0,864.0,684.71,509.47
2016,5,10,10,45,813.5,164.0,3.55,28.5,891.0,712.99,528.73
2016,5,10,11,0,821.0,165.0,3.6,29.0,918.0,738.66,545.85
2016,5,10,11,15,825.5,166.5,3.65,29.0,937.0,759.79,560.7
2016,5,10,11,30,830.0,168.0,3.7,29.0,956.0,777.95,573.38
2016,5,10,11,45,828.5,171.0,3.8,29.5,966.0,789.69,580.58
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,798.22,585.54
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,802.7,588.78
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,804.1,589.91
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,799.45,586.8
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,791.76,581.62
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,780.14,573.65
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,765.48,563.55
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.5,744.14,548.79
2016,5,10,14,0,781.0,185.0,4.2,30.0,897.0,720.25,532.13
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.5,693.05,512.92
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,663.44,491.73
2016,5,10,14,45,744.0,182.5,4.2,30.0,803.0,630.13,467.41
2016,5,10,15,0,723.0,185.0,4.2,30.0,766.0,592.47,439.66
2016,5,10,15,15,708.5,181.0,4.15,30.0,725.0,552.12,409.5
2016,5,10,15,30,694.0,177.0,4.1,30.0,684.0,510.7,377.95
2016,5,10,15,45,565.5,210.5,4.05,30.0,606.0,441.48,326.01
2016,5,10,16,0,437.0,244.0,4.0,30.0,528.0,384.17,283.01
2016,5,10,16,15,509.5,203.5,3.85,29.5,508.5,356.02,259.52
2016,5,10,16,30,582.0,163.0,3.7,29.0,489.0,323.45,231.02
2016,5,10,16,45,540.0,157.5,3.6,28.5,435.5,270.64,189.22
2016,5,10,17,0,498.0,152.0,3.5,28.0,382.0,225.0,153.31
2016,5,10,17,15,455.5,140.0,3.35,27.5,329.5,178.24,117.77
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,135.59,87.94
2016,5,10,17,45,352.5,113.5,3.1,26.5,225.5,94.78,64.23
2016,5,10,18,0,292.0,99.0,3.0,26.0,174.0,71.07,55.06
2016,5,10,18,15,223.5,79.0,3.05,25.5,128.0,57.07,42.97
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,42.91,30.45
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,26.73,15.61
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,9.0,2.05,18.5,11.5,7.08,0.0
2016,5,11,6,0,70.0,18.0,2.3,19.0,23.0,13.82,1.31
2016,5,11,6,15,158.0,38.5,2.55,19.5,61.5,28.76,18.49
2016,5,11,6,30,246.0,59.0,2.8,20.0,100.0,43.66,32.06
2016,5,11,6,45,314.5,76.0,3.05,20.5,148.5,55.77,42.94
2016,5,11,7,0,383.0,93.0,3.3,21.0,197.0,67.65,53.35
2016,5,11,7,15,436.5,106.0,3.55,21.5,250.5,102.33,66.69
2016,5,11,7,30,490.0,119.0,3.8,22.0,304.0,146.66,94.64
2016,5,11,7,45,523.5,131.0,4.1,22.5,357.0,192.28,128.82
2016,5,11,8,0,557.0,143.0,4.4,23.0,410.0,240.88,167.8
2016,5,11,8,15,587.5,151.5,4.45,23.5,462.5,292.52,210.13
2016,5,11,8,30,618.0,160.0,4.5,24.0,515.0,342.45,251.12
2016,5,11,8,45,629.5,172.0,4.6,25.0,562.0,389.59,289.34
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,436.39,326.3
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,481.01,361.87
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,525.36,396.5
2016,5,11,9,45,673.5,211.0,4.7,26.5,735.5,564.28,425.52
2016,5,11,10,0,670.0,226.0,4.7,27.0,771.0,600.78,451.98
2016,5,11,10,15,681.0,230.5,4.6,27.5,805.0,635.65,476.48
2016,5,11,10,30,692.0,235.0,4.5,28.0,839.0,668.81,499.16
2016,5,11,10,45,686.5,247.5,4.45,28.5,862.5,695.06,516.57
2016,5,11,11,0,681.0,260.0,4.4,29.0,886.0,718.38,531.58
2016,5,11,11,15,686.5,263.0,4.3,29.0,905.5,739.38,545.9
2016,5,11,11,30,692.0,266.0,4.2,29.0,925.0,757.82,558.28
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,736.94,539.82
2016,5,11,12,0,438.0,429.0,4.0,30.0,855.0,708.04,516.01
2016,5,11,12,15,398.5,441.5,3.9,30.0,830.0,684.93,499.4
2016,5,11,12,30,359.0,454.0,3.8,30.0,805.0,665.07,484.86
2016,5,11,12,45,200.0,439.0,3.7,30.0,635.0,521.35,382.42
2016,5,11,13,0,41.0,424.0,3.6,30.0,465.0,376.05,276.08
2016,5,11,13,15,61.5,443.0,3.5,30.0,503.0,406.06,298.54
2016,5,11,13,30,82.0,462.0,3.4,30.0,541.0,435.07,319.53
2016,5,11,13,45,233.5,432.5,3.3,30.0,647.5,534.19,392.45
2016,5,11,14,0,385.0,403.0,3.2,30.0,754.0,610.26,447.17
2016,5,11,14,15,358.5,401.5,3.1,30.0,720.5,579.58,424.8
2016,5,11,14,30,332.0,400.0,3.0,30.0,687.0,548.79,402.8
2016,5,11,14,45,329.0,382.5,2.95,30.0,657.0,520.2,382.71
2016,5,11,15,0,326.0,365.0,2.9,30.0,627.0,490.67,361.68
2016,5,11,15,15,252.0,356.5,2.9,30.0,553.0,428.52,316.78
2016,5,11,15,30,178.0,348.0,2.9,30.0,479.0,365.99,271.39
2016,5,11,15,45,132.5,319.5,2.9,30.0,413.5,312.9,232.65
2016,5,11,16,0,87.0,291.0,2.9,30.0,348.0,259.75,193.57
2016,5,11,16,15,152.5,268.0,2.85,29.5,357.5,263.53,195.84
2016,5,11,16,30,218.0,245.0,2.8,29.0,367.0,256.7,188.96
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,247.65,176.99
2016,5,11,17,0,479.0,158.0,2.8,29.0,380.0,223.89,152.23
2016,5,11,17,15,436.5,145.0,2.65,28.5,327.5,177.53,117.35
2016,5,11,17,30,394.0,132.0,2.5,28.0,275.0,135.31,88.14
2016,5,11,17,45,343.5,115.5,2.35,27.5,224.5,94.78,64.46
2016,5,11,18,0,293.0,99.0,2.2,27.0,174.0,71.11,54.85
2016,5,11,18,15,226.0,78.5,2.25,26.0,128.0,56.82,42.68
2016,5,11,18,30,159.0,58.0,2.3,25.0,82.0,42.34,30.01
2016,5,11,18,45,93.0,35.0,2.35,24.5,47.5,26.04,15.19
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,9.5,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,4.72,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,36.0,10.5,1.1,19.5,13.0,8.26,0.0
2016,5,12,6,0,72.0,21.0,1.2,20.0,26.0,15.96,3.13
2016,5,12,6,15,162.0,41.0,1.4,20.5,65.0,30.65,20.06
2016,5,12,6,30,252.0,61.0,1.6,21.0,104.0,45.09,33.19
2016,5,12,6,45,330.5,70.5,1.8,21.5,148.0,52.19,39.69
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,59.32,45.94
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,97.11,63.58
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,138.44,91.98
2016,5,12,7,45,273.5,165.5,2.05,23.5,278.0,170.74,121.27
2016,5,12,8,0,165.0,204.0,2.1,24.0,284.0,190.17,141.13
2016,5,12,8,15,82.5,151.5,2.05,24.0,191.5,141.26,105.72
2016,5,12,8,30,0.0,99.0,2.0,24.0,99.0,76.16,56.09
2016,5,12,8,45,2.0,138.5,2.0,24.5,140.0,107.02,80.39
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,138.22,104.44
2016,5,12,9,15,5.0,185.5,1.95,25.5,189.5,145.0,109.15
2016,5,12,9,30,6.0,193.0,1.9,26.0,198.0,151.84,113.95
2016,5,12,9,45,3.0,113.5,1.85,26.5,116.0,89.43,65.07
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,26.22,15.18
2016,5,12,10,15,2.5,101.0,1.7,27.0,103.5,79.83,57.36
2016,5,12,10,30,5.0,168.0,1.6,27.0,173.0,133.72,98.89
2016,5,12,10,45,101.0,316.5,1.55,27.5,409.5,330.86,247.19
2016,5,12,11,0,197.0,465.0,1.5,28.0,646.0,521.2,381.01
2016,5,12,11,15,205.5,475.0,1.5,28.0,667.5,541.02,393.25
2016,5,12,11,30,214.0,485.0,1.5,28.0,689.0,560.17,406.18
2016,5,12,11,45,115.5,398.5,1.55,28.0,509.0,419.81,307.6
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,258.02,190.01
2016,5,12,12,15,224.0,372.0,1.65,28.0,591.5,491.86,362.75
2016,5,12,12,30,431.0,432.0,1.7,28.0,854.0,706.04,509.83
2016,5,12,12,45,413.0,431.5,1.75,28.5,834.5,685.31,493.4
2016,5,12,13,0,395.0,431.0,1.8,29.0,815.0,667.98,481.13
2016,5,12,13,15,199.0,291.0,1.85,28.5,484.5,400.89,296.42
2016,5,12,13,30,3.0,151.0,1.9,28.0,154.0,119.94,87.07
2016,5,12,13,45,9.5,220.0,1.95,28.0,229.0,178.48,132.22
2016,5,12,14,0,16.0,289.0,2.0,28.0,304.0,236.68,175.9
2016,5,12,14,15,366.5,248.0,2.0,28.0,566.0,468.66,350.67
2016,5,12,14,30,717.0,207.0,2.0,28.0,828.0,652.6,480.43
2016,5,12,14,45,685.0,215.5,2.0,28.0,789.0,615.64,452.5
2016,5,12,15,0,653.0,224.0,2.0,28.0,750.0,578.16,425.48
2016,5,12,15,15,637.0,218.5,1.95,27.5,709.0,538.42,397.18
2016,5,12,15,30,621.0,213.0,1.9,27.0,668.0,497.92,367.64
2016,5,12,15,45,609.0,202.0,1.9,27.0,624.5,454.53,334.77
2016,5,12,16,0,597.0,191.0,1.9,27.0,581.0,410.55,300.67
2016,5,12,16,15,572.0,183.5,1.8,26.5,532.0,360.37,261.77
2016,5,12,16,30,547.0,176.0,1.7,26.0,483.0,314.97,225.76
2016,5,12,16,45,514.5,166.0,1.6,26.0,432.0,267.11,187.43
2016,5,12,17,0,482.0,156.0,1.5,26.0,381.0,221.71,151.38
2016,5,12,17,15,440.5,144.0,1.35,25.5,329.0,176.23,117.1
2016,5,12,17,30,399.0,132.0,1.2,25.0,277.0,134.74,88.44
2016,5,12,17,45,344.0,116.5,1.1,25.0,226.5,94.56,65.18
2016,5,12,18,0,289.0,101.0,1.0,25.0,176.0,72.32,56.3
2016,5,12,18,15,223.0,80.5,0.95,24.5,130.0,58.08,44.03
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,43.64,31.28
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,27.49,16.57
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,10.68,0.0
