Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,5.51,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,7.08,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,13.98,2.66
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,32.99,22.31
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,51.32,39.03
2016,5,13,6,45,107.0,88.5,2.4,18.5,112.0,62.82,49.47
2016,5,13,7,0,95.0,105.0,2.4,19.0,132.0,73.97,59.29
2016,5,13,7,15,212.5,133.0,2.4,19.5,209.5,105.2,76.41
2016,5,13,7,30,330.0,161.0,2.4,20.0,287.0,153.71,107.81
2016,5,13,7,45,373.0,175.5,2.4,21.0,338.5,193.71,136.65
2016,5,13,8,0,416.0,190.0,2.4,22.0,390.0,239.96,171.99
2016,5,13,8,15,448.0,202.0,2.4,22.5,441.0,283.76,206.77
2016,5,13,8,30,480.0,214.0,2.4,23.0,492.0,330.01,243.5
2016,5,13,8,45,506.0,224.0,2.4,23.5,540.0,374.69,278.77
2016,5,13,9,0,532.0,234.0,2.4,24.0,588.0,420.65,314.36
2016,5,13,9,15,552.0,242.0,2.35,24.5,632.5,463.25,346.68
2016,5,13,9,30,572.0,250.0,2.3,25.0,677.0,506.01,378.31
2016,5,13,9,45,595.0,252.0,2.25,25.5,717.5,545.65,406.98
2016,5,13,10,0,618.0,254.0,2.2,26.0,758.0,586.92,436.07
2016,5,13,10,15,630.0,258.5,2.1,26.0,791.5,620.62,459.8
2016,5,13,10,30,642.0,263.0,2.0,26.0,825.0,652.82,482.0
2016,5,13,10,45,657.0,262.5,1.95,26.5,853.0,681.52,500.75
2016,5,13,11,0,672.0,262.0,1.9,27.0,881.0,708.41,517.9
2016,5,13,11,15,678.0,264.5,1.85,27.0,900.0,729.09,531.48
2016,5,13,11,30,684.0,267.0,1.8,27.0,919.0,747.27,543.24
2016,5,13,11,45,711.5,250.5,1.75,27.5,936.0,764.13,553.42
2016,5,13,12,0,739.0,234.0,1.7,28.0,953.0,778.4,561.76
2016,5,13,12,15,740.0,234.5,1.65,28.0,956.5,783.42,564.52
2016,5,13,12,30,741.0,235.0,1.6,28.0,960.0,785.54,565.41
2016,5,13,12,45,483.0,365.0,1.6,28.0,837.0,691.14,498.25
2016,5,13,13,0,225.0,495.0,1.6,28.0,714.0,581.04,419.72
2016,5,13,13,15,208.5,490.0,1.6,28.0,690.5,561.38,406.96
2016,5,13,13,30,192.0,485.0,1.6,28.0,667.0,541.03,393.0
2016,5,13,13,45,203.0,472.0,1.6,28.0,661.0,533.62,388.45
2016,5,13,14,0,214.0,459.0,1.6,28.0,655.0,524.87,382.82
2016,5,13,14,15,168.0,443.0,1.6,28.0,594.0,474.03,347.07
2016,5,13,14,30,122.0,427.0,1.6,28.0,533.0,424.94,312.39
2016,5,13,14,45,92.0,395.0,1.6,28.0,473.5,369.0,272.69
2016,5,13,15,0,62.0,363.0,1.6,28.0,414.0,321.7,238.71
2016,5,13,15,15,213.5,337.5,1.55,28.0,497.0,385.34,286.07
2016,5,13,15,30,365.0,312.0,1.5,28.0,580.0,435.2,320.97
2016,5,13,15,45,321.0,299.5,1.5,28.0,524.0,386.8,285.16
2016,5,13,16,0,277.0,287.0,1.5,28.0,468.0,341.38,251.76
2016,5,13,16,15,348.0,246.5,1.45,27.5,455.0,320.45,234.65
2016,5,13,16,30,419.0,206.0,1.4,27.0,442.0,295.53,213.04
2016,5,13,16,45,440.5,178.0,1.35,27.0,404.0,255.15,179.63
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,211.93,143.79
2016,5,13,17,15,415.5,145.5,1.2,26.5,321.0,172.31,114.55
2016,5,13,17,30,369.0,141.0,1.1,26.0,276.0,136.5,90.71
2016,5,13,17,45,318.5,123.5,1.0,25.5,226.0,97.53,68.22
2016,5,13,18,0,268.0,106.0,0.9,25.0,176.0,75.14,58.68
2016,5,13,18,15,205.0,84.0,0.9,24.5,130.0,60.12,45.77
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,44.85,32.33
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,28.46,17.41
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,11.44,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,8.65,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,16.81,4.82
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,32.1,21.37
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,47.36,35.17
2016,5,14,6,45,256.0,77.5,1.7,21.5,139.5,56.84,43.72
2016,5,14,7,0,333.0,90.0,1.7,22.0,183.0,65.03,50.87
2016,5,14,7,15,315.5,115.5,1.65,22.5,219.0,99.26,68.05
2016,5,14,7,30,298.0,141.0,1.6,23.0,255.0,136.03,93.55
2016,5,14,7,45,238.5,173.0,1.55,23.5,273.5,168.31,120.59
2016,5,14,8,0,179.0,205.0,1.5,24.0,292.0,192.76,142.24
2016,5,14,8,15,193.0,230.0,1.5,24.5,334.0,227.08,168.72
2016,5,14,8,30,207.0,255.0,1.5,25.0,376.0,262.72,195.99
2016,5,14,8,45,159.5,280.5,1.5,25.5,378.5,276.73,207.64
2016,5,14,9,0,112.0,306.0,1.5,26.0,381.0,282.17,212.08
2016,5,14,9,15,83.0,315.5,1.45,26.0,373.0,282.98,212.75
2016,5,14,9,30,54.0,325.0,1.4,26.0,365.0,280.86,210.92
2016,5,14,9,45,57.5,346.5,1.4,26.0,392.0,303.26,227.26
2016,5,14,10,0,61.0,368.0,1.4,26.0,419.0,325.85,243.49
2016,5,14,10,15,73.0,393.5,1.3,26.0,456.5,356.99,265.66
2016,5,14,10,30,85.0,419.0,1.2,26.0,494.0,388.78,287.94
2016,5,14,10,45,57.0,393.0,1.15,26.0,444.0,352.74,261.17
2016,5,14,11,0,29.0,367.0,1.1,26.0,394.0,314.66,233.04
2016,5,14,11,15,22.5,335.0,1.0,26.0,356.5,278.25,206.26
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,248.96,184.55
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,164.65,121.61
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,80.33,57.24
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.5,106.95,78.16
2016,5,14,12,30,6.0,165.0,0.6,25.0,172.0,133.59,98.75
2016,5,14,12,45,11.5,236.0,0.6,25.0,247.5,193.62,144.16
2016,5,14,13,0,17.0,307.0,0.6,25.0,323.0,253.63,188.49
2016,5,14,13,15,8.5,190.0,0.65,24.5,198.0,154.74,114.71
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,56.79,39.38
2016,5,14,13,45,4.5,138.0,0.8,24.0,142.0,110.63,81.81
2016,5,14,14,0,9.0,203.0,0.9,24.0,211.0,164.25,123.15
2016,5,14,14,15,4.5,144.0,1.0,23.5,148.0,114.84,85.21
2016,5,14,14,30,0.0,85.0,1.1,23.0,85.0,65.9,47.05
2016,5,14,14,45,0.0,81.5,1.25,23.0,81.5,63.11,44.99
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,60.32,42.86
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,48.23,33.35
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,36.19,23.79
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,45.42,31.35
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,54.66,38.95
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,71.29,52.67
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,87.41,66.05
2016,5,14,16,45,47.5,155.5,1.6,21.0,177.5,130.53,99.51
2016,5,14,17,0,95.0,197.0,1.6,21.0,241.0,164.49,124.82
2016,5,14,17,15,77.5,175.0,1.65,21.0,208.0,138.61,104.9
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,114.71,86.96
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,91.19,69.33
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,72.07,57.09
2016,5,14,18,15,25.0,77.5,2.05,20.5,83.5,55.64,42.73
2016,5,14,18,30,8.0,53.0,2.3,20.0,54.0,39.07,27.98
2016,5,14,18,45,4.0,32.0,2.55,20.0,32.5,24.03,14.19
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,8.36,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,4.33,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,6.69,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,12.96,2.97
2016,5,15,6,15,12.5,39.5,2.7,14.0,42.0,29.46,19.79
2016,5,15,6,30,25.0,62.0,2.7,14.0,67.0,45.12,34.29
2016,5,15,6,45,51.0,84.0,2.75,14.5,97.5,60.38,48.16
2016,5,15,7,0,77.0,106.0,2.8,15.0,128.0,75.49,61.61
2016,5,15,7,15,38.5,111.0,2.8,15.0,122.0,82.65,63.76
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,86.63,67.96
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,117.12,92.12
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,150.2,118.05
2016,5,15,8,15,59.5,220.0,2.9,16.5,253.0,180.95,142.0
2016,5,15,8,30,78.0,250.0,2.9,17.0,296.0,213.92,167.62
2016,5,15,8,45,83.0,275.5,2.95,17.5,327.5,240.6,188.36
2016,5,15,9,0,88.0,301.0,3.0,18.0,359.0,267.78,209.24
2016,5,15,9,15,95.0,325.5,2.95,18.5,393.0,295.57,230.24
2016,5,15,9,30,102.0,350.0,2.9,19.0,427.0,323.86,251.33
2016,5,15,9,45,181.5,369.5,2.9,19.5,515.0,393.83,304.11
2016,5,15,10,0,261.0,389.0,2.9,20.0,603.0,470.12,360.65
2016,5,15,10,15,236.5,412.0,2.85,20.5,611.5,478.24,365.27
2016,5,15,10,30,212.0,435.0,2.8,21.0,620.0,489.68,372.37
2016,5,15,10,45,171.5,449.5,2.8,21.5,602.5,481.53,364.93
2016,5,15,11,0,131.0,464.0,2.8,22.0,585.0,470.6,355.41
2016,5,15,11,15,88.0,443.5,2.7,22.0,526.0,419.83,317.39
2016,5,15,11,30,45.0,423.0,2.6,22.0,467.0,374.03,282.75
2016,5,15,11,45,68.5,454.0,2.55,22.0,521.0,418.13,315.59
2016,5,15,12,0,92.0,485.0,2.5,22.0,575.0,462.43,347.81
2016,5,15,12,15,73.5,470.0,2.45,22.0,542.5,436.95,328.61
2016,5,15,12,30,55.0,455.0,2.4,22.0,510.0,410.77,309.17
2016,5,15,12,45,50.0,444.0,2.35,22.5,493.5,397.65,298.98
2016,5,15,13,0,45.0,433.0,2.3,23.0,477.0,384.16,288.5
2016,5,15,13,15,35.5,400.0,2.3,23.0,434.5,349.19,262.86
2016,5,15,13,30,26.0,367.0,2.3,23.0,392.0,314.34,237.17
2016,5,15,13,45,32.5,379.0,2.3,23.0,410.0,327.37,247.26
2016,5,15,14,0,39.0,391.0,2.3,23.0,428.0,339.81,256.73
2016,5,15,14,15,42.0,384.0,2.3,23.0,422.0,334.09,252.73
2016,5,15,14,30,45.0,377.0,2.3,23.0,416.0,327.96,248.5
2016,5,15,14,45,48.0,365.0,2.3,23.0,405.5,317.48,241.03
2016,5,15,15,0,51.0,353.0,2.3,23.0,395.0,306.6,233.23
2016,5,15,15,15,34.0,303.5,2.3,22.5,331.0,255.72,195.39
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,203.3,155.84
2016,5,15,15,45,15.0,235.5,2.3,22.0,246.0,186.91,143.53
2016,5,15,16,0,13.0,217.0,2.3,22.0,225.0,170.74,131.22
2016,5,15,16,15,45.0,230.0,2.25,21.5,256.0,191.69,147.73
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,206.39,158.83
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,120.07,91.25
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,35.21,23.6
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,30.57,19.94
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,25.94,16.19
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,21.33,12.35
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,16.73,9.09
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,12.53,5.36
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,8.34,1.59
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,4.92,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.51,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.79,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,9.44,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,18.25,6.72
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,32.14,21.74
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,46.04,34.52
2016,5,16,6,45,213.5,81.0,2.55,18.0,132.5,58.68,46.0
2016,5,16,7,0,261.0,99.0,2.8,18.0,173.0,71.1,57.04
2016,5,16,7,15,282.0,120.5,3.0,18.0,216.0,99.18,70.67
2016,5,16,7,30,303.0,142.0,3.2,18.0,259.0,135.65,95.25
2016,5,16,7,45,177.5,168.5,3.4,18.5,240.0,153.37,113.84
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,155.79,120.8
2016,5,16,8,15,32.0,195.0,3.7,19.0,211.5,155.58,121.2
2016,5,16,8,30,12.0,195.0,3.8,19.0,202.0,151.47,118.21
2016,5,16,8,45,14.0,211.0,3.9,19.5,220.0,165.56,128.95
2016,5,16,9,0,16.0,227.0,4.0,20.0,238.0,179.85,139.74
2016,5,16,9,15,9.0,190.0,3.95,20.5,196.5,150.06,115.56
2016,5,16,9,30,2.0,153.0,3.9,21.0,155.0,118.98,90.42
2016,5,16,9,45,3.5,160.5,3.85,21.5,164.0,125.86,95.54
2016,5,16,10,0,5.0,168.0,3.8,22.0,173.0,132.85,100.7
2016,5,16,10,15,17.0,257.0,3.65,22.5,272.5,209.51,160.22
2016,5,16,10,30,29.0,346.0,3.5,23.0,372.0,293.55,223.77
2016,5,16,10,45,123.0,405.5,3.35,23.5,519.0,413.43,313.63
2016,5,16,11,0,217.0,465.0,3.2,24.0,666.0,530.26,398.16
2016,5,16,11,15,120.0,411.0,3.05,24.0,522.5,424.09,319.15
2016,5,16,11,30,23.0,357.0,2.9,24.0,379.0,296.35,223.1
2016,5,16,11,45,33.5,395.0,2.8,24.5,427.5,343.53,258.02
2016,5,16,12,0,44.0,433.0,2.7,25.0,476.0,383.14,286.28
2016,5,16,12,15,35.5,408.5,2.75,25.0,443.5,357.31,267.15
2016,5,16,12,30,27.0,384.0,2.8,25.0,411.0,331.04,247.83
2016,5,16,12,45,46.0,423.5,2.85,25.5,468.5,377.35,281.8
2016,5,16,13,0,65.0,463.0,2.9,26.0,526.0,423.02,314.58
2016,5,16,13,15,184.5,463.0,3.0,26.0,639.5,518.29,385.35
2016,5,16,13,30,304.0,463.0,3.1,26.0,753.0,608.02,450.37
2016,5,16,13,45,269.0,460.5,3.25,26.0,713.0,574.26,426.11
2016,5,16,14,0,234.0,458.0,3.4,26.0,673.0,534.23,397.87
2016,5,16,14,15,121.5,330.0,3.5,25.5,441.5,351.22,265.14
2016,5,16,14,30,9.0,202.0,3.6,25.0,210.0,162.38,121.83
2016,5,16,14,45,8.5,199.5,3.7,25.0,207.0,159.59,120.13
2016,5,16,15,0,8.0,197.0,3.8,25.0,204.0,156.78,118.15
2016,5,16,15,15,5.0,176.0,3.85,25.0,180.0,138.44,104.07
2016,5,16,15,30,2.0,155.0,3.9,25.0,156.0,120.41,90.18
2016,5,16,15,45,6.5,182.5,4.0,25.0,186.5,142.97,108.14
2016,5,16,16,0,11.0,210.0,4.1,25.0,217.0,164.61,125.32
2016,5,16,16,15,71.0,231.0,4.1,24.5,272.0,201.42,153.57
2016,5,16,16,30,131.0,252.0,4.1,24.0,327.0,231.09,175.38
2016,5,16,16,45,178.5,223.5,4.1,24.0,314.5,212.94,159.13
2016,5,16,17,0,226.0,195.0,4.1,24.0,302.0,190.8,139.26
2016,5,16,17,15,214.5,171.5,4.05,23.5,263.0,156.22,112.44
2016,5,16,17,30,203.0,148.0,4.0,23.0,224.0,123.89,88.63
2016,5,16,17,45,355.0,108.5,3.95,22.5,214.0,86.37,60.54
2016,5,16,18,0,507.0,69.0,3.9,22.0,204.0,54.78,41.98
2016,5,16,18,15,430.0,58.5,3.65,21.5,154.5,46.8,34.96
2016,5,16,18,30,353.0,48.0,3.4,21.0,105.0,38.76,27.63
2016,5,16,18,45,243.5,33.5,3.2,20.5,66.0,25.6,15.58
2016,5,16,19,0,134.0,19.0,3.0,20.0,27.0,14.5,0.0
2016,5,16,19,15,67.0,9.5,2.9,19.5,13.5,7.47,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,4.72,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,9.12,0.73
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,20.22,11.66
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,31.36,21.77
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,44.55,33.56
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,57.6,45.04
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,52.1,38.18
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,45.19,32.24
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,52.94,38.47
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,60.71,44.63
2016,5,17,8,15,0.0,114.5,3.5,21.0,114.5,87.58,66.41
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,114.38,87.83
2016,5,17,8,45,1.5,162.5,3.5,21.5,163.5,124.75,95.61
2016,5,17,9,0,3.0,175.0,3.5,22.0,177.0,135.3,103.51
2016,5,17,9,15,23.5,245.5,3.45,22.5,263.0,198.62,152.7
2016,5,17,9,30,44.0,316.0,3.4,23.0,349.0,267.67,205.25
2016,5,17,9,45,31.5,302.5,3.35,23.5,327.5,253.86,193.8
2016,5,17,10,0,19.0,289.0,3.3,24.0,306.0,234.1,177.98
2016,5,17,10,15,16.5,276.5,3.25,24.0,291.0,224.16,170.15
2016,5,17,10,30,14.0,264.0,3.2,24.0,276.0,213.84,162.02
2016,5,17,10,45,16.5,292.5,3.15,24.0,308.0,238.51,180.67
2016,5,17,11,0,19.0,321.0,3.1,24.0,340.0,263.36,199.25
2016,5,17,11,15,19.5,329.0,3.05,24.0,348.5,270.82,204.62
2016,5,17,11,30,20.0,337.0,3.0,24.0,357.0,278.2,209.99
2016,5,17,11,45,46.0,404.0,2.95,24.5,449.5,359.64,270.38
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,434.49,324.27
2016,5,17,12,15,445.5,321.5,2.85,25.0,759.0,620.74,464.61
2016,5,17,12,30,819.0,172.0,2.8,25.0,976.0,775.87,577.16
2016,5,17,12,45,816.0,173.0,2.8,25.0,971.0,772.45,573.57
2016,5,17,13,0,813.0,174.0,2.8,25.0,966.0,766.07,569.1
2016,5,17,13,15,810.0,173.0,2.8,25.0,953.0,755.1,561.5
2016,5,17,13,30,807.0,172.0,2.8,25.0,940.0,741.12,551.75
2016,5,17,13,45,800.0,171.5,2.8,25.5,919.5,721.72,537.08
2016,5,17,14,0,793.0,171.0,2.8,26.0,899.0,699.58,520.4
2016,5,17,14,15,785.5,169.0,2.8,26.0,871.5,673.27,501.67
2016,5,17,14,30,778.0,167.0,2.8,26.0,844.0,644.52,480.93
2016,5,17,14,45,773.5,161.0,2.85,26.0,810.5,612.08,457.44
2016,5,17,15,0,769.0,155.0,2.9,26.0,777.0,577.32,431.75
2016,5,17,15,15,756.0,151.5,2.9,25.5,737.0,537.9,402.68
2016,5,17,15,30,743.0,148.0,2.9,25.0,697.0,497.17,371.86
2016,5,17,15,45,380.5,190.5,2.95,25.0,471.0,330.9,248.91
2016,5,17,16,0,18.0,233.0,3.0,25.0,245.0,184.47,140.15
2016,5,17,16,15,71.0,242.5,2.95,24.5,284.0,209.48,159.46
2016,5,17,16,30,124.0,252.0,2.9,24.0,323.0,228.43,173.01
2016,5,17,16,45,361.0,186.0,2.9,24.0,363.0,233.68,168.65
2016,5,17,17,0,598.0,120.0,2.9,24.0,403.0,215.57,143.4
2016,5,17,17,15,558.5,112.0,2.8,23.5,350.0,168.08,106.99
2016,5,17,17,30,519.0,104.0,2.7,23.0,297.0,124.26,77.29
2016,5,17,17,45,466.5,93.5,2.65,23.0,245.5,79.27,53.32
2016,5,17,18,0,414.0,83.0,2.6,23.0,194.0,61.39,47.49
2016,5,17,18,15,340.5,69.5,2.6,22.5,147.0,51.61,38.96
2016,5,17,18,30,267.0,56.0,2.6,22.0,100.0,41.73,30.07
2016,5,17,18,45,172.0,38.0,2.6,22.0,62.5,28.47,17.9
2016,5,17,19,0,77.0,20.0,2.6,22.0,25.0,15.22,0.72
2016,5,17,19,15,38.5,10.0,2.65,21.5,12.5,7.87,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,8.26,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,16.03,5.91
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,31.52,21.57
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,46.57,35.45
2016,5,18,6,45,48.0,88.0,3.7,15.5,100.0,62.87,50.18
2016,5,18,7,0,63.0,112.0,3.7,16.0,130.0,78.92,64.39
2016,5,18,7,15,74.5,136.5,3.65,16.0,162.5,99.48,76.89
2016,5,18,7,30,86.0,161.0,3.6,16.0,195.0,124.05,95.4
2016,5,18,7,45,97.0,184.5,3.6,16.5,228.0,149.41,115.0
2016,5,18,8,0,108.0,208.0,3.6,17.0,261.0,177.06,136.78
2016,5,18,8,15,54.0,183.0,3.5,17.5,209.5,152.54,118.6
2016,5,18,8,30,0.0,158.0,3.4,18.0,158.0,120.28,93.6
2016,5,18,8,45,60.5,233.5,3.35,18.5,274.5,200.48,156.49
2016,5,18,9,0,121.0,309.0,3.3,19.0,391.0,289.25,224.95
2016,5,18,9,15,226.5,320.0,3.3,19.0,485.5,354.32,274.47
2016,5,18,9,30,332.0,331.0,3.3,19.0,580.0,432.17,333.74
2016,5,18,9,45,172.0,287.0,3.3,19.5,416.5,323.19,250.64
2016,5,18,10,0,12.0,243.0,3.3,20.0,253.0,194.57,149.78
2016,5,18,10,15,40.5,326.5,3.25,20.5,362.0,282.46,217.78
2016,5,18,10,30,69.0,410.0,3.2,21.0,471.0,368.85,282.44
2016,5,18,10,45,93.0,436.0,3.15,21.5,521.0,408.77,311.32
2016,5,18,11,0,117.0,462.0,3.1,22.0,571.0,456.41,345.61
2016,5,18,11,15,152.0,476.0,3.05,22.0,620.0,496.31,374.77
2016,5,18,11,30,187.0,490.0,3.0,22.0,669.0,536.73,404.05
2016,5,18,11,45,95.5,321.0,2.95,22.5,413.0,337.42,256.55
2016,5,18,12,0,4.0,152.0,2.9,23.0,157.0,121.65,90.4
2016,5,18,12,15,8.5,198.5,2.85,23.0,207.5,161.6,121.79
2016,5,18,12,30,13.0,245.0,2.8,23.0,258.0,201.58,152.55
2016,5,18,12,45,69.0,371.0,2.8,23.5,439.0,351.09,265.83
2016,5,18,13,0,125.0,497.0,2.8,24.0,620.0,501.37,374.57
2016,5,18,13,15,72.0,411.5,2.8,24.0,482.0,383.97,288.35
2016,5,18,13,30,19.0,326.0,2.8,24.0,344.0,268.43,202.23
2016,5,18,13,45,60.5,390.0,2.85,24.0,446.0,354.67,267.8
2016,5,18,14,0,102.0,454.0,2.9,24.0,548.0,431.7,324.74
2016,5,18,14,15,74.5,417.5,2.95,24.0,485.0,380.67,286.98
2016,5,18,14,30,47.0,381.0,3.0,24.0,422.0,331.02,250.34
2016,5,18,14,45,123.0,387.5,3.1,24.0,489.0,384.69,291.61
2016,5,18,15,0,199.0,394.0,3.2,24.0,556.0,425.84,322.52
2016,5,18,15,15,274.5,356.5,3.3,23.5,567.5,432.07,327.92
2016,5,18,15,30,350.0,319.0,3.4,23.0,579.0,426.6,324.07
2016,5,18,15,45,258.5,311.5,3.5,23.0,497.0,362.01,275.4
2016,5,18,16,0,167.0,304.0,3.6,23.0,415.0,301.17,229.72
2016,5,18,16,15,87.5,243.5,3.65,22.5,301.5,215.71,165.21
2016,5,18,16,30,8.0,183.0,3.7,22.0,188.0,140.83,108.41
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.5,123.91,95.39
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,107.54,82.65
2016,5,18,17,15,0.0,124.5,3.8,21.5,124.5,93.36,71.56
2016,5,18,17,30,0.0,106.0,3.8,21.0,106.0,79.33,60.38
2016,5,18,17,45,197.5,98.0,3.8,20.5,151.5,74.56,54.06
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,65.82,51.96
2016,5,18,18,15,322.5,75.0,3.65,19.5,149.0,55.18,42.57
2016,5,18,18,30,250.0,60.0,3.5,19.0,101.0,44.39,32.78
2016,5,18,18,45,160.0,40.5,3.35,18.5,63.0,30.24,19.75
2016,5,18,19,0,70.0,21.0,3.2,18.0,25.0,15.92,2.04
2016,5,18,19,15,35.0,10.5,3.15,17.5,12.5,8.26,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.57,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,6.82,0.25
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,10.62,3.76
2016,5,19,6,45,0.0,20.0,3.35,15.5,20.0,15.2,7.92
2016,5,19,7,0,0.0,26.0,3.6,16.0,26.0,19.8,12.03
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,12.93,5.41
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,6.08,0.0
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,16.4,8.27
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,26.76,16.93
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,21.41,12.36
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,16.07,7.82
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,26.84,16.77
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,37.67,25.68
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,50.86,36.47
2016,5,19,9,30,0.0,83.0,3.0,17.0,83.0,64.11,47.23
2016,5,19,9,45,0.0,100.0,2.95,17.5,100.0,77.34,57.79
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,90.54,68.21
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,107.71,81.89
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,125.08,95.61
2016,5,19,10,45,2.0,127.5,1.7,18.5,129.5,100.32,75.49
2016,5,19,11,0,0.0,97.0,1.3,19.0,97.0,75.37,55.31
2016,5,19,11,15,4.0,141.5,1.25,19.0,146.0,112.95,85.3
2016,5,19,11,30,8.0,186.0,1.2,19.0,195.0,150.8,114.99
2016,5,19,11,45,87.0,345.0,1.2,19.5,430.5,349.91,267.56
2016,5,19,12,0,166.0,504.0,1.2,20.0,666.0,537.05,401.17
2016,5,19,12,15,281.0,471.0,1.2,20.0,747.0,604.69,448.99
2016,5,19,12,30,396.0,438.0,1.2,20.0,828.0,665.64,492.36
2016,5,19,12,45,417.0,435.5,1.2,20.5,844.0,682.07,502.22
2016,5,19,13,0,438.0,433.0,1.2,21.0,860.0,692.68,508.55
2016,5,19,13,15,408.0,430.5,1.2,21.5,824.5,659.54,484.77
2016,5,19,13,30,378.0,428.0,1.2,22.0,789.0,629.23,463.16
2016,5,19,13,45,345.0,434.0,1.2,22.5,757.5,602.73,443.89
2016,5,19,14,0,312.0,440.0,1.2,23.0,726.0,575.86,424.27
2016,5,19,14,15,247.5,437.5,1.2,23.0,660.0,521.73,386.1
2016,5,19,14,30,183.0,435.0,1.2,23.0,594.0,464.26,345.33
2016,5,19,14,45,112.0,388.5,1.2,23.0,485.0,378.14,283.45
2016,5,19,15,0,41.0,342.0,1.2,23.0,376.0,290.78,219.38
2016,5,19,15,15,80.5,346.0,1.3,23.0,407.5,311.37,235.78
2016,5,19,15,30,120.0,350.0,1.4,23.0,439.0,332.4,251.6
2016,5,19,15,45,67.0,286.5,1.5,23.0,336.0,250.05,190.15
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,175.24,133.71
2016,5,19,16,15,13.0,208.0,1.75,23.0,217.0,162.2,124.1
2016,5,19,16,30,12.0,193.0,1.9,23.0,201.0,149.24,114.31
2016,5,19,16,45,6.0,160.0,2.05,23.0,164.0,122.21,93.38
2016,5,19,17,0,0.0,127.0,2.2,23.0,127.0,96.07,72.95
2016,5,19,17,15,0.0,110.5,2.2,22.5,110.5,83.47,63.15
2016,5,19,17,30,0.0,94.0,2.2,22.0,94.0,70.99,53.26
2016,5,19,17,45,222.5,88.0,2.2,21.5,148.5,68.47,48.68
2016,5,19,18,0,445.0,82.0,2.2,21.0,203.0,61.08,47.64
2016,5,19,18,15,371.5,69.0,2.05,20.5,154.5,51.56,39.28
2016,5,19,18,30,298.0,56.0,1.9,20.0,106.0,41.96,30.59
2016,5,19,18,45,199.0,39.0,1.8,19.5,67.0,29.32,18.97
2016,5,19,19,0,100.0,22.0,1.7,19.0,28.0,16.62,3.15
2016,5,19,19,15,50.0,11.0,1.7,18.5,14.0,8.65,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,13.5,0.8,14.5,19.0,10.62,0.0
2016,5,20,6,0,143.0,27.0,0.9,15.0,38.0,20.41,9.64
2016,5,20,6,15,242.5,43.0,0.9,15.5,79.5,32.42,22.41
2016,5,20,6,30,342.0,59.0,0.9,16.0,121.0,44.4,33.49
2016,5,20,6,45,416.0,69.5,0.9,16.5,171.0,52.35,40.77
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,62.52,49.75
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,79.99,56.58
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,85.89,66.43
2016,5,20,7,45,24.5,155.5,0.9,18.5,168.0,119.07,92.17
2016,5,20,8,0,49.0,196.0,0.9,19.0,221.0,154.82,119.45
2016,5,20,8,15,49.5,218.5,0.95,19.5,245.5,175.76,135.62
2016,5,20,8,30,50.0,241.0,1.0,20.0,270.0,196.83,151.75
2016,5,20,8,45,137.0,274.0,1.05,20.5,364.0,259.72,198.34
2016,5,20,9,0,224.0,307.0,1.1,21.0,458.0,328.78,249.26
2016,5,20,9,15,184.5,333.0,1.15,21.5,463.0,342.91,259.87
2016,5,20,9,30,145.0,359.0,1.2,22.0,468.0,353.27,267.35
2016,5,20,9,45,130.5,378.5,1.3,22.5,481.0,368.66,278.31
2016,5,20,10,0,116.0,398.0,1.4,23.0,494.0,382.55,287.86
2016,5,20,10,15,474.0,272.5,1.45,23.0,686.5,520.68,391.18
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,663.27,494.41
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,691.75,513.29
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,708.86,525.3
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,728.81,539.2
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,745.76,550.84
2016,5,20,11,45,866.0,147.0,1.75,24.5,986.0,760.16,560.12
2016,5,20,12,0,877.0,142.0,1.8,25.0,1000.0,771.66,567.33
2016,5,20,12,15,877.5,142.0,1.8,25.0,1003.0,775.99,570.21
2016,5,20,12,30,878.0,142.0,1.8,25.0,1006.0,777.37,571.12
2016,5,20,12,45,875.0,142.5,1.8,25.5,1000.5,773.6,567.41
2016,5,20,13,0,872.0,143.0,1.8,26.0,995.0,766.9,561.72
2016,5,20,13,15,869.0,142.5,1.8,26.0,982.0,756.42,554.59
2016,5,20,13,30,866.0,142.0,1.8,26.0,969.0,742.83,545.28
2016,5,20,13,45,859.0,142.0,1.8,26.0,947.5,723.7,532.09
2016,5,20,14,0,852.0,142.0,1.8,26.0,926.0,701.67,516.78
2016,5,20,14,15,844.5,140.5,1.8,26.0,897.5,675.43,498.36
2016,5,20,14,30,837.0,139.0,1.8,26.0,869.0,646.57,477.8
2016,5,20,14,45,830.0,135.0,1.85,26.0,834.5,618.49,457.59
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,582.2,431.16
2016,5,20,15,15,810.0,128.5,1.95,26.0,759.0,541.89,401.19
2016,5,20,15,30,797.0,126.0,2.0,26.0,718.0,500.14,369.35
2016,5,20,15,45,779.5,123.0,2.05,26.0,671.5,454.79,334.04
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,408.88,297.39
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,360.67,258.64
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,309.78,217.09
2016,5,20,16,45,690.0,107.5,2.15,25.0,472.0,259.44,175.54
2016,5,20,17,0,660.0,103.0,2.2,25.0,419.0,210.96,136.09
2016,5,20,17,15,623.0,97.0,2.1,24.5,365.5,162.48,99.25
2016,5,20,17,30,586.0,91.0,2.0,24.0,312.0,117.21,69.37
2016,5,20,17,45,534.0,82.5,1.9,24.0,259.0,73.16,48.69
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,58.17,44.54
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,50.01,37.54
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,39.45,28.21
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,28.06,17.8
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,16.69,3.8
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,8.65,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.5,13.0,2.05,19.5,15.0,10.23,0.0
2016,5,21,6,0,51.0,26.0,2.3,20.0,30.0,19.76,9.05
2016,5,21,6,15,112.0,50.5,2.35,20.0,68.5,36.87,25.71
2016,5,21,6,30,173.0,75.0,2.4,20.0,107.0,53.81,41.0
2016,5,21,6,45,86.5,73.5,2.45,20.5,89.5,53.95,41.45
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,54.31,41.8
2016,5,21,7,15,25.5,112.0,2.5,21.5,122.0,82.05,62.09
2016,5,21,7,30,51.0,152.0,2.5,22.0,172.0,114.21,86.55
2016,5,21,7,45,39.5,168.0,2.55,22.5,185.5,128.85,98.13
2016,5,21,8,0,28.0,184.0,2.6,23.0,199.0,142.08,108.72
2016,5,21,8,15,125.0,220.5,2.6,23.0,293.5,198.08,149.52
2016,5,21,8,30,222.0,257.0,2.6,23.0,388.0,263.51,198.13
2016,5,21,8,45,216.0,287.5,2.65,23.5,424.0,297.18,224.42
2016,5,21,9,0,210.0,318.0,2.7,24.0,460.0,330.08,249.62
2016,5,21,9,15,149.0,333.0,2.7,24.0,437.5,326.04,247.4
2016,5,21,9,30,88.0,348.0,2.7,24.0,415.0,312.0,237.05
2016,5,21,9,45,111.5,374.5,2.7,24.5,464.0,350.16,265.05
2016,5,21,10,0,135.0,401.0,2.7,25.0,513.0,394.88,297.34
2016,5,21,10,15,109.5,411.0,2.65,25.0,504.0,388.66,292.16
2016,5,21,10,30,84.0,421.0,2.6,25.0,495.0,385.31,289.14
2016,5,21,10,45,54.0,385.0,2.6,25.5,433.5,340.9,255.5
2016,5,21,11,0,24.0,349.0,2.6,26.0,372.0,287.96,215.41
2016,5,21,11,15,16.0,264.5,2.55,26.0,279.5,217.3,162.51
2016,5,21,11,30,8.0,180.0,2.5,26.0,187.0,146.02,108.3
2016,5,21,11,45,95.5,342.0,2.5,26.5,435.0,352.5,264.37
2016,5,21,12,0,183.0,504.0,2.5,27.0,683.0,547.5,402.86
2016,5,21,12,15,150.0,502.5,2.45,27.0,650.0,523.15,383.92
2016,5,21,12,30,117.0,501.0,2.4,27.0,617.0,497.63,365.34
2016,5,21,12,45,69.5,427.0,2.4,27.0,496.0,395.19,292.12
2016,5,21,13,0,22.0,353.0,2.4,27.0,375.0,292.53,217.08
2016,5,21,13,15,115.5,419.5,2.4,27.0,531.0,428.36,317.98
2016,5,21,13,30,209.0,486.0,2.4,27.0,687.0,544.78,400.95
2016,5,21,13,45,123.0,436.5,2.45,27.0,554.0,440.98,326.12
2016,5,21,14,0,37.0,387.0,2.5,27.0,421.0,332.68,247.2
2016,5,21,14,15,25.5,324.0,2.55,27.0,347.5,273.47,204.12
2016,5,21,14,30,14.0,261.0,2.6,27.0,274.0,210.84,157.52
2016,5,21,14,45,51.0,322.0,2.65,27.0,364.5,283.38,212.72
2016,5,21,15,0,88.0,383.0,2.7,27.0,455.0,347.82,260.58
2016,5,21,15,15,328.0,315.5,2.75,27.0,562.5,425.91,318.53
2016,5,21,15,30,568.0,248.0,2.8,27.0,670.0,480.11,356.18
2016,5,21,15,45,386.0,276.0,2.85,27.0,554.5,389.06,289.0
2016,5,21,16,0,204.0,304.0,2.9,27.0,439.0,313.91,234.4
2016,5,21,16,15,239.5,273.5,2.9,26.5,420.0,291.46,216.79
2016,5,21,16,30,275.0,243.0,2.9,26.0,401.0,267.18,196.77
2016,5,21,16,45,354.0,212.0,2.95,26.0,395.0,246.96,177.32
2016,5,21,17,0,433.0,181.0,3.0,26.0,389.0,219.58,151.69
2016,5,21,17,15,394.5,166.5,2.95,25.5,338.0,176.25,119.58
2016,5,21,17,30,356.0,152.0,2.9,25.0,287.0,136.47,92.86
2016,5,21,17,45,306.0,134.0,2.85,25.0,237.0,98.68,72.01
2016,5,21,18,0,256.0,116.0,2.8,25.0,187.0,81.23,63.98
2016,5,21,18,15,200.5,93.0,2.65,24.5,141.0,65.87,50.81
2016,5,21,18,30,145.0,70.0,2.5,24.0,95.0,50.21,37.06
2016,5,21,18,45,89.5,44.5,2.45,23.5,58.0,32.78,21.56
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,14.73,3.12
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,7.47,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,11.41,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,21.76,10.66
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,35.28,24.27
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,48.71,36.46
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,48.67,36.72
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,50.89,38.67
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,66.16,49.29
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,81.73,61.78
2016,5,22,7,45,102.5,158.5,2.75,23.5,209.0,132.22,97.8
2016,5,22,8,0,205.0,208.0,2.8,24.0,309.0,195.35,143.4
2016,5,22,8,15,207.0,234.5,2.8,24.0,347.0,228.37,169.72
2016,5,22,8,30,209.0,261.0,2.8,24.0,385.0,261.49,196.08
2016,5,22,8,45,119.5,261.0,2.8,24.5,333.0,243.0,184.02
2016,5,22,9,0,30.0,261.0,2.8,25.0,281.0,211.71,160.99
2016,5,22,9,15,101.5,310.5,2.75,25.0,386.0,283.79,215.32
2016,5,22,9,30,173.0,360.0,2.7,25.0,491.0,366.28,276.61
2016,5,22,9,45,96.0,324.0,2.7,25.5,397.5,302.99,228.77
2016,5,22,10,0,19.0,288.0,2.7,26.0,304.0,232.61,175.0
2016,5,22,10,15,28.0,328.0,2.7,26.0,352.0,274.71,206.67
2016,5,22,10,30,37.0,368.0,2.7,26.0,400.0,313.69,235.37
2016,5,22,10,45,33.5,370.0,2.75,26.5,400.0,315.16,235.63
2016,5,22,11,0,30.0,372.0,2.8,27.0,400.0,316.2,235.7
2016,5,22,11,15,28.5,374.0,2.8,27.0,401.5,318.25,237.0
2016,5,22,11,30,27.0,376.0,2.8,27.0,403.0,320.02,238.12
2016,5,22,11,45,38.0,409.5,2.85,27.0,447.5,355.88,264.45
2016,5,22,12,0,49.0,443.0,2.9,27.0,492.0,391.81,290.51
2016,5,22,12,15,39.5,421.5,2.95,27.0,461.0,368.06,273.03
2016,5,22,12,30,30.0,400.0,3.0,27.0,430.0,343.82,255.33
2016,5,22,12,45,61.0,443.0,3.1,27.5,503.0,401.22,297.27
2016,5,22,13,0,92.0,486.0,3.2,28.0,576.0,457.79,337.66
2016,5,22,13,15,197.0,475.5,3.25,28.0,665.5,530.93,391.46
2016,5,22,13,30,302.0,465.0,3.3,28.0,755.0,599.29,440.84
2016,5,22,13,45,179.5,443.5,3.35,28.0,615.0,485.01,358.57
2016,5,22,14,0,57.0,422.0,3.4,28.0,475.0,373.47,277.01
2016,5,22,14,15,128.5,428.0,3.4,28.0,542.0,428.09,318.25
2016,5,22,14,30,200.0,434.0,3.4,28.0,609.0,471.43,350.14
2016,5,22,14,45,264.5,401.5,3.45,28.0,623.5,481.27,357.76
2016,5,22,15,0,329.0,369.0,3.5,28.0,638.0,480.87,357.77
2016,5,22,15,15,500.5,278.0,3.5,27.5,662.5,491.7,366.34
2016,5,22,15,30,672.0,187.0,3.5,27.0,687.0,484.79,360.38
2016,5,22,15,45,563.0,214.5,3.55,27.0,615.5,424.1,314.3
2016,5,22,16,0,454.0,242.0,3.6,27.0,544.0,373.16,275.72
2016,5,22,16,15,520.5,202.5,3.55,27.0,522.5,342.29,249.15
2016,5,22,16,30,587.0,163.0,3.5,27.0,501.0,307.29,217.99
2016,5,22,16,45,301.0,166.0,3.45,27.0,338.5,200.65,142.78
2016,5,22,17,0,15.0,169.0,3.4,27.0,176.0,128.61,96.94
2016,5,22,17,15,10.5,148.5,3.25,26.5,153.5,111.34,83.98
2016,5,22,17,30,6.0,128.0,3.1,26.0,131.0,94.7,71.3
2016,5,22,17,45,3.0,107.0,3.0,26.0,108.5,78.46,58.51
2016,5,22,18,0,0.0,86.0,2.9,26.0,86.0,63.39,48.61
2016,5,22,18,15,0.0,65.5,2.8,25.5,65.5,48.8,36.11
2016,5,22,18,30,0.0,45.0,2.7,25.0,45.0,34.04,23.27
