Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,50.76,37.76
2016,6,1,18,45,67.5,49.0,1.2,23.5,61.0,36.05,24.72
2016,6,1,19,0,27.0,28.0,1.1,23.0,31.0,21.19,10.69
2016,6,1,19,15,13.5,14.0,1.15,22.5,15.5,11.02,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.16,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,8.34,0.98
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,16.36,8.34
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,24.41,15.57
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,34.79,24.78
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,45.2,33.9
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,77.55,61.86
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,109.5,83.88
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,138.55,105.44
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,171.59,130.19
2016,6,2,8,15,79.5,230.5,2.75,21.0,273.5,187.91,143.81
2016,6,2,8,30,61.0,249.0,2.8,21.0,286.0,202.17,155.65
2016,6,2,8,45,30.5,179.5,2.85,21.5,198.0,147.31,112.69
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,84.71,63.01
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,192.27,147.68
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,301.6,231.27
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,302.55,231.09
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,301.84,229.86
2016,6,2,10,15,33.0,332.5,3.0,23.0,361.0,278.21,211.69
2016,6,2,10,30,19.0,308.0,3.0,23.0,325.0,249.11,189.32
2016,6,2,10,45,18.5,310.0,3.05,23.5,327.0,251.42,190.6
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,253.59,191.7
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,373.93,282.29
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,497.1,371.6
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,479.56,357.52
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,455.2,339.24
2016,6,2,12,15,157.5,497.0,2.3,24.0,653.0,514.45,382.26
2016,6,2,12,30,222.0,505.0,2.1,24.0,726.0,567.81,419.8
2016,6,2,12,45,117.5,379.0,1.9,24.5,496.5,393.68,293.58
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,206.5,153.86
2016,6,2,13,15,233.5,337.0,1.6,25.0,562.5,444.31,333.04
2016,6,2,13,30,454.0,421.0,1.5,25.0,858.0,662.14,484.28
2016,6,2,13,45,319.5,445.0,1.45,25.0,750.0,577.55,422.6
2016,6,2,14,0,185.0,469.0,1.4,25.0,642.0,494.86,363.81
2016,6,2,14,15,367.0,399.0,1.45,25.0,728.0,555.13,409.09
2016,6,2,14,30,549.0,329.0,1.5,25.0,814.0,605.54,445.16
2016,6,2,14,45,697.5,222.5,1.55,25.0,813.5,592.88,437.09
2016,6,2,15,0,846.0,116.0,1.6,25.0,813.0,561.55,415.39
2016,6,2,15,15,835.0,114.0,1.6,25.0,773.5,523.7,386.62
2016,6,2,15,30,824.0,112.0,1.6,25.0,734.0,484.16,355.9
2016,6,2,15,45,605.5,192.0,1.6,25.0,634.0,417.61,306.6
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,357.39,263.22
2016,6,2,16,15,576.0,184.5,1.55,25.0,541.0,342.07,246.11
2016,6,2,16,30,765.0,97.0,1.5,25.0,548.0,301.48,206.94
2016,6,2,16,45,743.5,92.0,1.5,25.0,496.5,252.16,166.04
2016,6,2,17,0,722.0,87.0,1.5,25.0,445.0,203.7,126.75
2016,6,2,17,15,689.5,82.0,1.4,24.5,392.0,150.88,87.31
2016,6,2,17,30,657.0,77.0,1.3,24.0,339.0,104.32,58.31
2016,6,2,17,45,614.5,70.5,1.25,24.0,286.0,59.29,45.43
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,51.41,38.78
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,45.57,33.76
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,39.74,28.55
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,30.88,20.52
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,22.01,11.54
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,10.62,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,9.91,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,19.72,10.21
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,34.17,23.84
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,48.14,36.55
2016,6,3,6,45,27.5,88.0,1.65,18.5,95.5,63.17,49.91
2016,6,3,7,0,37.0,110.0,1.7,19.0,121.0,77.96,62.77
2016,6,3,7,15,21.5,121.5,1.7,19.0,128.5,88.5,71.8
2016,6,3,7,30,6.0,133.0,1.7,19.0,136.0,98.21,76.13
2016,6,3,7,45,111.0,171.0,1.7,19.5,227.0,137.55,103.19
2016,6,3,8,0,216.0,209.0,1.7,20.0,318.0,191.3,141.16
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.5,231.9,162.62
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,302.36,211.16
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,349.68,251.36
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,396.76,290.83
2016,6,3,9,15,846.0,88.0,2.4,22.5,696.5,441.02,327.29
2016,6,3,9,30,859.0,90.0,2.5,23.0,741.0,484.14,361.92
2016,6,3,9,45,621.0,221.5,2.7,23.5,705.5,501.73,376.85
2016,6,3,10,0,383.0,353.0,2.9,24.0,670.0,489.21,367.73
2016,6,3,10,15,424.5,354.5,2.95,24.0,719.5,533.29,400.5
2016,6,3,10,30,466.0,356.0,3.0,24.0,769.0,575.0,431.03
2016,6,3,10,45,436.5,377.5,3.05,24.5,773.5,586.71,438.44
2016,6,3,11,0,407.0,399.0,3.1,25.0,778.0,595.12,443.41
2016,6,3,11,15,337.0,438.5,3.1,25.0,757.0,584.1,434.6
2016,6,3,11,30,267.0,478.0,3.1,25.0,736.0,572.42,425.15
2016,6,3,11,45,346.0,457.5,3.1,25.0,795.5,617.15,457.98
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,663.91,491.57
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,712.23,529.46
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,743.73,555.67
2016,6,3,12,45,571.0,305.5,2.95,25.0,871.0,669.01,497.35
2016,6,3,13,0,246.0,496.0,2.9,25.0,739.0,574.93,425.42
2016,6,3,13,15,255.5,487.0,2.85,25.0,736.5,575.41,426.34
2016,6,3,13,30,265.0,478.0,2.8,25.0,734.0,570.74,423.13
2016,6,3,13,45,567.0,299.5,2.75,25.5,831.0,635.9,473.04
2016,6,3,14,0,869.0,121.0,2.7,26.0,928.0,674.56,502.66
2016,6,3,14,15,863.0,119.5,2.65,26.0,901.5,649.7,484.0
2016,6,3,14,30,857.0,118.0,2.6,26.0,875.0,622.11,463.51
2016,6,3,14,45,600.0,246.0,2.55,26.0,766.5,553.6,411.6
2016,6,3,15,0,343.0,374.0,2.5,26.0,658.0,482.29,358.43
2016,6,3,15,15,578.5,243.5,2.45,25.5,693.0,495.24,368.47
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,479.54,355.19
2016,6,3,15,45,797.5,111.0,2.35,25.0,683.5,436.57,320.55
2016,6,3,16,0,781.0,109.0,2.3,25.0,639.0,392.26,284.27
2016,6,3,16,15,454.0,186.0,2.15,25.0,489.0,298.84,217.21
2016,6,3,16,30,127.0,263.0,2.0,25.0,339.0,231.02,172.82
2016,6,3,16,45,169.5,236.0,1.9,25.0,326.5,212.58,156.93
2016,6,3,17,0,212.0,209.0,1.8,25.0,314.0,189.77,137.2
2016,6,3,17,15,206.0,184.0,1.7,24.5,276.5,157.44,112.8
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,125.83,90.44
2016,6,3,17,45,186.5,136.0,1.55,24.0,201.5,96.05,76.66
2016,6,3,18,0,173.0,113.0,1.5,24.0,164.0,80.12,63.27
2016,6,3,18,15,149.0,91.0,1.35,23.5,129.0,65.4,50.73
2016,6,3,18,30,125.0,69.0,1.2,23.0,94.0,50.4,37.65
2016,6,3,18,45,87.0,49.0,1.05,22.5,64.0,36.26,25.07
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,21.95,11.62
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,11.41,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,122.0,14.0,2.05,17.5,25.5,11.29,0.0
2016,6,4,6,0,244.0,28.0,2.3,18.0,51.0,22.79,12.68
2016,6,4,6,15,341.5,39.0,2.4,18.5,93.5,31.64,21.6
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,40.47,29.72
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,55.13,42.7
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,72.93,58.18
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,83.95,67.49
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,95.89,73.82
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,109.17,84.1
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,122.75,94.48
2016,6,4,8,15,58.0,213.0,3.45,22.5,247.5,170.6,130.27
2016,6,4,8,30,109.0,263.0,3.6,23.0,328.0,224.97,171.07
2016,6,4,8,45,80.5,275.0,3.75,23.5,325.5,232.02,177.04
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,235.97,180.26
2016,6,4,9,15,104.5,324.5,4.0,24.0,402.0,289.97,221.02
2016,6,4,9,30,157.0,362.0,4.1,24.0,481.0,351.45,267.26
2016,6,4,9,45,240.0,369.0,4.2,24.5,562.0,411.0,311.25
2016,6,4,10,0,323.0,376.0,4.3,25.0,643.0,472.81,356.68
2016,6,4,10,15,393.0,366.0,4.35,25.0,704.5,518.94,391.08
2016,6,4,10,30,463.0,356.0,4.4,25.0,766.0,572.05,430.37
2016,6,4,10,45,443.0,375.0,4.45,25.5,777.0,587.92,440.94
2016,6,4,11,0,423.0,394.0,4.5,26.0,788.0,600.97,449.38
2016,6,4,11,15,428.0,406.5,4.55,26.0,812.5,623.56,465.64
2016,6,4,11,30,433.0,419.0,4.6,26.0,837.0,644.44,480.53
2016,6,4,11,45,401.5,432.5,4.65,26.0,824.0,636.22,474.4
2016,6,4,12,0,370.0,446.0,4.7,26.0,811.0,628.42,468.57
2016,6,4,12,15,352.5,458.0,4.75,26.0,806.5,627.42,467.7
2016,6,4,12,30,335.0,470.0,4.8,26.0,802.0,624.72,465.57
2016,6,4,12,45,365.5,453.0,4.85,26.0,814.0,632.9,472.15
2016,6,4,13,0,396.0,436.0,4.9,26.0,826.0,639.21,477.33
2016,6,4,13,15,338.0,455.0,4.9,26.0,785.5,608.53,454.49
2016,6,4,13,30,280.0,474.0,4.9,26.0,745.0,577.39,431.39
2016,6,4,13,45,251.0,470.0,4.95,26.0,708.5,548.69,410.67
2016,6,4,14,0,222.0,466.0,5.0,26.0,672.0,515.85,386.86
2016,6,4,14,15,181.0,452.5,4.95,26.0,617.5,472.5,354.96
2016,6,4,14,30,140.0,439.0,4.9,26.0,563.0,430.42,323.86
2016,6,4,14,45,75.5,336.5,4.85,26.0,403.5,305.18,230.69
2016,6,4,15,0,11.0,234.0,4.8,26.0,244.0,185.85,139.93
2016,6,4,15,15,82.5,297.5,4.7,25.5,361.5,271.13,206.05
2016,6,4,15,30,154.0,361.0,4.6,25.0,479.0,349.06,264.9
2016,6,4,15,45,152.5,337.5,4.55,25.0,448.0,321.92,243.98
2016,6,4,16,0,151.0,314.0,4.5,25.0,417.0,294.58,222.93
2016,6,4,16,15,280.5,267.0,4.3,24.5,440.5,296.13,221.18
2016,6,4,16,30,410.0,220.0,4.1,24.0,464.0,284.82,207.63
2016,6,4,16,45,419.0,195.0,3.9,24.0,424.0,244.92,174.26
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,203.51,140.09
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,161.68,108.19
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,120.83,80.4
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,82.2,65.26
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,69.11,54.15
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,58.33,44.89
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,47.23,35.12
2016,6,4,18,45,199.0,47.5,1.55,22.0,79.0,35.35,24.37
2016,6,4,19,0,131.0,31.0,1.3,22.0,42.0,23.27,12.76
2016,6,4,19,15,65.5,15.5,1.3,21.5,21.0,11.85,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,11.82,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,23.57,13.24
2016,6,5,6,15,307.0,44.0,3.6,19.5,93.0,33.56,23.12
2016,6,5,6,30,408.0,57.0,3.7,20.0,136.0,45.79,34.18
2016,6,5,6,45,479.5,65.0,3.8,20.5,187.5,51.76,39.59
2016,6,5,7,0,551.0,73.0,3.9,21.0,239.0,57.77,44.8
2016,6,5,7,15,598.5,80.0,4.0,21.5,292.5,65.42,51.27
2016,6,5,7,30,646.0,87.0,4.1,22.0,346.0,110.28,64.4
2016,6,5,7,45,683.5,91.0,4.25,23.0,401.0,156.13,92.89
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,205.02,129.33
2016,6,5,8,15,746.0,99.5,4.45,24.0,509.0,257.72,172.56
2016,6,5,8,30,771.0,104.0,4.5,24.0,562.0,307.61,214.72
2016,6,5,8,45,793.5,106.0,4.55,24.5,612.5,355.54,255.11
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,403.79,295.21
2016,6,5,9,15,830.5,110.5,4.6,25.5,708.5,449.08,332.29
2016,6,5,9,30,845.0,113.0,4.6,26.0,754.0,492.81,367.26
2016,6,5,9,45,857.5,114.5,4.65,26.5,795.0,533.35,399.07
2016,6,5,10,0,870.0,116.0,4.7,27.0,836.0,572.24,428.85
2016,6,5,10,15,494.0,276.0,4.75,27.0,688.0,513.25,385.53
2016,6,5,10,30,118.0,436.0,4.8,27.0,540.0,414.58,310.47
2016,6,5,10,45,227.5,435.5,4.85,27.0,644.5,488.71,366.1
2016,6,5,11,0,337.0,435.0,4.9,27.0,749.0,571.27,426.67
2016,6,5,11,15,623.0,279.0,4.9,27.0,874.0,656.97,492.13
2016,6,5,11,30,909.0,123.0,4.9,27.0,999.0,732.0,549.74
2016,6,5,11,45,636.5,286.0,4.95,27.5,903.5,690.57,514.81
2016,6,5,12,0,364.0,449.0,5.0,28.0,808.0,625.55,463.37
2016,6,5,12,15,229.5,471.5,4.95,28.0,698.5,544.88,404.17
2016,6,5,12,30,95.0,494.0,4.9,28.0,589.0,460.7,341.43
2016,6,5,12,45,509.5,306.0,4.9,28.0,808.0,627.67,469.18
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,757.48,566.26
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.0,747.59,558.22
2016,6,5,13,30,919.0,117.0,4.8,28.0,1003.0,734.41,548.47
2016,6,5,13,45,914.5,116.5,4.8,28.0,982.5,716.59,535.54
2016,6,5,14,0,910.0,116.0,4.8,28.0,962.0,695.62,520.18
2016,6,5,14,15,904.5,114.5,4.7,28.0,935.0,670.21,501.05
2016,6,5,14,30,899.0,113.0,4.6,28.0,908.0,641.91,479.57
2016,6,5,14,45,888.0,113.5,4.6,28.0,873.5,609.28,454.9
2016,6,5,15,0,877.0,114.0,4.6,28.0,839.0,574.43,428.12
2016,6,5,15,15,866.5,111.5,4.5,27.5,799.0,535.53,398.35
2016,6,5,15,30,856.0,109.0,4.4,27.0,759.0,494.8,366.48
2016,6,5,15,45,845.0,105.5,4.3,27.0,714.0,451.49,331.19
2016,6,5,16,0,834.0,102.0,4.2,27.0,669.0,405.67,293.25
2016,6,5,16,15,816.0,99.0,3.95,26.5,619.5,357.32,253.18
2016,6,5,16,30,798.0,96.0,3.7,26.0,570.0,308.82,212.46
2016,6,5,16,45,776.5,91.5,3.45,26.0,517.5,258.44,170.06
2016,6,5,17,0,755.0,87.0,3.2,26.0,465.0,208.83,129.46
2016,6,5,17,15,723.5,82.5,2.85,25.5,410.5,158.98,92.3
2016,6,5,17,30,692.0,78.0,2.5,25.0,356.0,107.09,59.4
2016,6,5,17,45,648.5,72.0,2.15,24.5,301.5,60.58,46.45
2016,6,5,18,0,605.0,66.0,1.8,24.0,247.0,53.26,40.36
2016,6,5,18,15,538.5,58.5,1.65,23.0,195.0,47.39,35.41
2016,6,5,18,30,472.0,51.0,1.5,22.0,143.0,41.53,30.24
2016,6,5,18,45,367.0,40.5,1.4,21.5,98.5,33.01,22.48
2016,6,5,19,0,262.0,30.0,1.3,21.0,54.0,24.53,13.94
2016,6,5,19,15,131.0,15.0,1.3,20.5,27.0,12.14,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,11.73,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,23.74,13.48
2016,6,6,6,15,377.0,39.5,2.6,18.5,99.5,32.26,22.14
2016,6,6,6,30,482.0,50.0,2.8,19.0,145.0,40.83,30.03
2016,6,6,6,45,549.0,57.5,3.0,19.5,197.0,46.74,35.39
2016,6,6,7,0,616.0,65.0,3.2,20.0,249.0,52.67,40.55
2016,6,6,7,15,660.5,70.5,3.15,20.5,304.0,58.7,45.66
2016,6,6,7,30,705.0,76.0,3.1,21.0,359.0,109.83,62.7
2016,6,6,7,45,737.0,80.0,3.1,22.0,414.0,157.59,92.17
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,207.78,129.69
2016,6,6,8,15,791.5,87.5,3.2,23.5,522.0,257.48,170.43
2016,6,6,8,30,814.0,91.0,3.3,24.0,575.0,308.02,212.89
2016,6,6,8,45,831.0,94.0,3.4,25.0,624.5,356.89,253.69
2016,6,6,9,0,848.0,97.0,3.5,26.0,674.0,406.93,294.53
2016,6,6,9,15,861.0,99.5,3.5,26.0,719.5,452.23,332.02
2016,6,6,9,30,874.0,102.0,3.5,26.0,765.0,496.34,367.76
2016,6,6,9,45,883.5,104.5,3.5,26.5,805.0,537.26,399.53
2016,6,6,10,0,893.0,107.0,3.5,27.0,845.0,576.25,428.98
2016,6,6,10,15,900.5,108.5,3.45,27.0,879.0,611.17,455.51
2016,6,6,10,30,908.0,110.0,3.4,27.0,913.0,643.63,479.67
2016,6,6,10,45,912.5,111.5,3.4,27.0,939.5,671.57,500.3
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,696.55,518.49
2016,6,6,11,15,920.0,114.0,3.35,27.0,985.5,717.06,533.08
2016,6,6,11,30,923.0,115.0,3.3,27.0,1005.0,734.34,545.21
2016,6,6,11,45,926.5,114.0,3.25,27.5,1017.0,747.19,553.04
2016,6,6,12,0,930.0,113.0,3.2,28.0,1029.0,756.77,558.47
2016,6,6,12,15,930.5,113.0,3.15,28.0,1032.5,761.73,561.7
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,763.6,562.76
2016,6,6,12,45,928.5,113.5,3.1,28.0,1031.0,760.73,560.72
2016,6,6,13,0,926.0,114.0,3.1,28.0,1026.0,754.81,556.54
2016,6,6,13,15,923.5,113.5,3.05,28.0,1013.5,744.93,549.37
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,731.75,539.83
2016,6,6,13,45,915.5,113.0,3.0,28.5,980.5,713.65,525.94
2016,6,6,14,0,910.0,113.0,3.0,29.0,960.0,692.43,509.77
2016,6,6,14,15,904.0,111.5,2.95,28.5,932.5,666.75,492.09
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,638.21,472.02
2016,6,6,14,45,885.0,111.5,2.85,28.0,869.5,605.3,447.43
2016,6,6,15,0,872.0,113.0,2.8,28.0,834.0,570.32,420.88
2016,6,6,15,15,861.5,110.5,2.75,28.0,794.0,531.66,391.15
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,491.19,359.4
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,447.65,324.66
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,401.91,287.51
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,354.12,248.53
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,306.21,208.86
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,256.36,167.56
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,207.51,128.13
2016,6,6,17,15,708.0,84.5,1.95,26.5,406.0,158.43,91.95
2016,6,6,17,30,676.0,80.0,1.8,26.0,352.0,107.27,59.76
2016,6,6,17,45,631.5,74.0,1.7,26.0,298.0,61.65,47.03
2016,6,6,18,0,587.0,68.0,1.6,26.0,244.0,54.49,41.06
2016,6,6,18,15,521.5,60.0,1.45,25.0,193.0,48.34,35.91
2016,6,6,18,30,456.0,52.0,1.3,24.0,142.0,42.17,30.53
2016,6,6,18,45,353.5,41.0,1.2,23.0,98.0,33.31,22.6
2016,6,6,19,0,251.0,30.0,1.1,22.0,54.0,24.46,13.92
2016,6,6,19,15,125.5,15.0,1.1,21.5,27.0,11.5,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,12.17,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,24.24,13.78
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,34.53,23.9
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,47.27,35.35
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.5,54.28,41.62
2016,6,7,7,0,528.0,78.0,1.3,22.0,237.0,61.22,47.6
2016,6,7,7,15,575.0,85.5,1.25,22.5,290.0,67.07,52.45
2016,6,7,7,30,622.0,93.0,1.2,23.0,343.0,110.83,65.8
2016,6,7,7,45,656.5,98.5,1.2,24.0,396.0,156.03,93.26
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,204.03,128.18
2016,6,7,8,15,716.0,108.5,1.3,25.5,501.0,251.59,166.0
2016,6,7,8,30,741.0,113.0,1.4,26.0,553.0,303.74,208.22
2016,6,7,8,45,759.5,117.5,1.55,26.5,602.0,350.86,246.84
2016,6,7,9,0,778.0,122.0,1.7,27.0,651.0,398.02,284.95
2016,6,7,9,15,792.5,125.0,1.7,27.0,695.5,442.05,320.29
2016,6,7,9,30,807.0,128.0,1.7,27.0,740.0,485.22,354.15
2016,6,7,9,45,481.5,266.0,1.75,27.5,636.5,458.4,337.14
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,397.78,293.28
2016,6,7,10,15,500.5,271.5,1.8,28.0,709.5,511.58,376.94
2016,6,7,10,30,845.0,139.0,1.8,28.0,886.0,626.2,459.32
2016,6,7,10,45,850.5,140.5,1.8,28.5,912.5,652.95,476.89
2016,6,7,11,0,856.0,142.0,1.8,29.0,939.0,676.97,492.84
2016,6,7,11,15,860.5,143.0,1.85,29.0,959.0,697.1,507.17
2016,6,7,11,30,865.0,144.0,1.9,29.0,979.0,714.25,519.32
2016,6,7,11,45,874.0,140.5,1.95,29.0,992.5,728.34,529.39
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,739.49,537.4
2016,6,7,12,15,477.5,307.5,2.0,29.0,777.5,604.08,439.92
2016,6,7,12,30,72.0,478.0,2.0,29.0,549.0,430.92,313.26
2016,6,7,12,45,478.5,306.5,2.05,29.0,778.0,604.11,442.36
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,739.78,539.35
2016,6,7,13,15,882.5,134.5,2.1,29.0,995.0,730.49,531.77
2016,6,7,13,30,880.0,134.0,2.1,29.0,983.0,718.05,523.15
2016,6,7,13,45,876.0,132.5,2.15,29.5,963.0,700.72,510.38
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,680.32,495.36
2016,6,7,14,15,865.5,129.5,2.2,30.0,916.5,655.39,477.73
2016,6,7,14,30,859.0,128.0,2.2,30.0,890.0,627.73,457.89
2016,6,7,14,45,852.0,125.5,2.25,30.0,856.5,596.47,435.36
2016,6,7,15,0,845.0,123.0,2.3,30.0,823.0,562.82,410.59
2016,6,7,15,15,834.0,120.5,2.25,29.5,783.5,524.96,382.64
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,486.24,353.26
2016,6,7,15,45,808.0,116.0,2.2,29.0,699.0,443.13,319.39
2016,6,7,16,0,793.0,114.0,2.2,29.0,654.0,399.14,284.07
2016,6,7,16,15,774.5,110.5,2.1,28.5,605.5,352.17,246.24
2016,6,7,16,30,756.0,107.0,2.0,28.0,557.0,305.18,207.81
2016,6,7,16,45,732.5,102.0,1.9,28.0,505.0,256.1,167.55
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,204.0,126.01
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,155.71,90.66
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,109.97,62.66
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,66.33,50.77
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,59.86,45.42
2016,6,7,18,15,478.0,67.0,1.35,26.0,190.0,53.23,39.92
2016,6,7,18,30,412.0,58.0,1.2,25.0,140.0,46.55,34.12
2016,6,7,18,45,313.5,45.5,1.1,24.5,96.5,34.67,23.59
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,25.06,14.33
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,12.57,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,17.0,0.25,21.5,24.5,12.88,0.0
2016,6,8,6,0,164.0,34.0,0.2,22.0,49.0,25.55,14.72
2016,6,8,6,15,257.5,48.5,0.35,22.0,90.5,36.41,25.36
2016,6,8,6,30,351.0,63.0,0.5,22.0,132.0,47.25,35.19
2016,6,8,6,45,423.5,73.0,0.7,22.5,182.0,54.81,41.9
2016,6,8,7,0,496.0,83.0,0.9,23.0,232.0,64.6,50.3
2016,6,8,7,15,543.5,91.0,1.1,23.5,284.0,69.87,54.61
2016,6,8,7,30,591.0,99.0,1.3,24.0,336.0,112.08,67.79
2016,6,8,7,45,629.0,104.0,1.55,25.0,389.0,155.63,93.88
2016,6,8,8,0,667.0,109.0,1.8,26.0,442.0,202.41,127.67
2016,6,8,8,15,692.5,114.0,1.9,26.0,493.5,249.23,165.12
2016,6,8,8,30,718.0,119.0,2.0,26.0,545.0,297.38,204.72
2016,6,8,8,45,736.5,123.5,2.15,26.5,593.0,343.88,243.0
2016,6,8,9,0,755.0,128.0,2.3,27.0,641.0,392.91,282.62
2016,6,8,9,15,770.0,131.5,2.35,27.0,685.5,436.54,317.97
2016,6,8,9,30,785.0,135.0,2.4,27.0,730.0,479.4,352.03
2016,6,8,9,45,794.0,139.0,2.45,27.5,768.5,518.64,381.99
2016,6,8,10,0,803.0,143.0,2.5,28.0,807.0,556.18,409.92
2016,6,8,10,15,812.0,145.0,2.5,28.0,840.5,590.2,435.37
2016,6,8,10,30,821.0,147.0,2.5,28.0,874.0,622.1,458.8
2016,6,8,10,45,826.5,149.5,2.5,28.5,900.0,649.91,477.97
2016,6,8,11,0,832.0,152.0,2.5,29.0,926.0,675.06,494.88
2016,6,8,11,15,624.5,285.0,2.5,29.0,873.5,659.04,481.05
2016,6,8,11,30,417.0,418.0,2.5,29.0,821.0,628.91,457.24
2016,6,8,11,45,450.5,387.5,2.5,29.0,828.0,636.72,463.6
2016,6,8,12,0,484.0,357.0,2.5,29.0,835.0,642.67,468.46
2016,6,8,12,15,305.0,431.0,2.5,29.0,733.0,569.6,415.32
2016,6,8,12,30,126.0,505.0,2.5,29.0,631.0,495.25,360.62
2016,6,8,12,45,138.0,491.0,2.55,29.0,628.0,492.77,359.72
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,489.35,357.79
2016,6,8,13,15,311.0,448.0,2.6,29.0,749.5,581.58,424.68
2016,6,8,13,30,472.0,419.0,2.6,29.0,874.0,668.04,485.35
2016,6,8,13,45,455.0,406.0,2.65,29.0,838.0,638.25,464.53
2016,6,8,14,0,438.0,393.0,2.7,29.0,802.0,607.09,443.3
2016,6,8,14,15,425.0,382.0,2.7,29.0,769.0,578.75,423.6
2016,6,8,14,30,412.0,371.0,2.7,29.0,736.0,549.32,402.89
2016,6,8,14,45,325.5,384.5,2.7,29.0,666.0,491.83,361.64
2016,6,8,15,0,239.0,398.0,2.7,29.0,596.0,438.33,323.09
2016,6,8,15,15,488.5,278.0,2.7,28.5,658.0,471.47,347.69
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,477.16,349.93
2016,6,8,15,45,720.5,154.5,2.7,28.0,676.0,434.61,316.32
2016,6,8,16,0,703.0,151.0,2.7,28.0,632.0,391.61,281.88
2016,6,8,16,15,565.5,184.0,2.6,27.5,552.5,336.09,240.56
2016,6,8,16,30,428.0,217.0,2.5,27.0,473.0,287.0,205.1
2016,6,8,16,45,451.5,189.0,2.4,27.0,436.5,247.67,172.34
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,205.34,137.4
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.5,163.9,107.21
2016,6,8,17,30,412.0,137.0,2.0,26.0,305.0,125.23,82.53
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.5,86.94,68.39
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,74.86,58.32
2016,6,8,18,15,298.0,88.5,1.6,25.5,165.5,63.85,49.02
2016,6,8,18,30,248.0,72.0,1.5,25.0,121.0,52.84,39.45
2016,6,8,18,45,181.0,53.5,1.4,24.5,83.5,39.53,27.68
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,26.11,15.24
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,13.29,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,12.5,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,24.78,14.05
2016,6,9,6,15,239.5,49.0,1.0,22.0,88.0,36.65,25.52
2016,6,9,6,30,328.0,65.0,0.9,22.0,129.0,48.43,36.19
2016,6,9,6,45,399.0,75.5,0.85,22.5,178.0,56.23,43.12
2016,6,9,7,0,470.0,86.0,0.8,23.0,227.0,64.0,49.78
2016,6,9,7,15,517.0,94.5,1.0,23.5,278.5,72.05,56.47
2016,6,9,7,30,564.0,103.0,1.2,24.0,330.0,112.25,69.01
2016,6,9,7,45,603.5,108.0,1.4,25.0,382.5,154.47,94.05
2016,6,9,8,0,643.0,113.0,1.6,26.0,435.0,200.13,126.77
2016,6,9,8,15,669.5,118.5,1.7,26.0,486.0,246.31,163.49
2016,6,9,8,30,696.0,124.0,1.8,26.0,537.0,293.97,202.47
2016,6,9,8,45,717.5,127.5,1.95,26.5,585.0,339.63,239.88
2016,6,9,9,0,739.0,131.0,2.1,27.0,633.0,388.14,278.92
2016,6,9,9,15,754.5,134.5,2.2,27.0,677.5,431.26,313.89
2016,6,9,9,30,770.0,138.0,2.3,27.0,722.0,473.71,347.68
2016,6,9,9,45,783.5,140.0,2.4,27.5,761.5,513.02,377.8
2016,6,9,10,0,797.0,142.0,2.5,28.0,801.0,550.99,406.21
2016,6,9,10,15,511.5,288.5,2.6,28.0,718.0,528.85,390.42
2016,6,9,10,30,226.0,435.0,2.7,28.0,635.0,476.81,351.75
2016,6,9,10,45,254.5,443.0,2.8,28.5,675.0,512.65,377.14
2016,6,9,11,0,283.0,451.0,2.9,29.0,715.0,545.19,399.58
2016,6,9,11,15,561.5,300.5,2.95,29.0,837.5,627.06,460.95
2016,6,9,11,30,840.0,150.0,3.0,29.0,960.0,699.07,514.98
2016,6,9,11,45,846.0,148.5,3.1,29.5,973.0,712.16,523.27
2016,6,9,12,0,852.0,147.0,3.2,30.0,986.0,722.33,529.78
2016,6,9,12,15,853.0,147.0,3.25,30.0,990.0,727.11,533.33
2016,6,9,12,30,854.0,147.0,3.3,30.0,994.0,729.21,534.99
2016,6,9,12,45,853.0,147.0,3.35,30.0,990.0,727.37,533.88
2016,6,9,13,0,852.0,147.0,3.4,30.0,986.0,722.89,530.88
2016,6,9,13,15,849.5,146.0,3.4,30.0,974.5,713.75,524.43
2016,6,9,13,30,847.0,145.0,3.4,30.0,963.0,701.58,515.81
2016,6,9,13,45,581.0,297.0,3.4,30.0,853.0,638.77,467.95
2016,6,9,14,0,315.0,449.0,3.4,30.0,743.0,565.37,413.0
2016,6,9,14,15,569.5,294.5,3.35,30.0,807.0,604.48,443.81
2016,6,9,14,30,824.0,140.0,3.3,30.0,871.0,614.37,452.67
2016,6,9,14,45,449.0,261.5,3.3,30.0,658.5,474.61,350.47
2016,6,9,15,0,74.0,383.0,3.3,30.0,446.0,334.55,247.24
2016,6,9,15,15,156.0,369.5,3.25,29.5,492.0,364.23,270.08
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,383.46,284.0
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,349.36,258.49
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,315.86,233.36
2016,6,9,16,15,433.0,227.5,3.1,28.5,495.5,320.32,231.51
2016,6,9,16,30,655.0,142.0,3.0,28.0,533.0,299.94,207.77
2016,6,9,16,45,625.5,136.5,2.95,28.0,482.5,253.49,170.06
2016,6,9,17,0,596.0,131.0,2.9,28.0,432.0,208.89,134.83
2016,6,9,17,15,560.5,123.0,2.7,27.5,380.5,163.79,101.99
2016,6,9,17,30,525.0,115.0,2.5,27.0,329.0,119.1,73.77
2016,6,9,17,45,479.0,105.0,2.35,27.0,278.0,78.64,61.16
2016,6,9,18,0,433.0,95.0,2.2,27.0,227.0,69.42,53.51
2016,6,9,18,15,369.5,82.5,2.05,26.0,179.0,60.6,46.18
2016,6,9,18,30,306.0,70.0,1.9,25.0,131.0,51.66,38.47
2016,6,9,18,45,225.0,53.0,1.75,24.5,90.5,39.36,27.56
2016,6,9,19,0,144.0,36.0,1.6,24.0,50.0,26.93,15.96
2016,6,9,19,15,72.0,18.0,1.65,24.0,25.0,13.69,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,11.81,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,23.55,13.07
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,33.49,22.84
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,45.66,33.8
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,52.33,39.76
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,58.95,45.45
2016,6,10,7,15,571.5,82.0,1.9,23.5,284.0,63.73,49.39
2016,6,10,7,30,617.0,89.0,2.0,24.0,336.0,104.7,61.67
2016,6,10,7,45,407.0,150.0,2.1,24.5,322.5,156.46,104.15
2016,6,10,8,0,197.0,211.0,2.2,25.0,309.0,186.01,135.08
2016,6,10,8,15,465.5,159.5,2.25,25.5,426.0,226.5,156.45
2016,6,10,8,30,734.0,108.0,2.3,26.0,543.0,294.44,202.09
2016,6,10,8,45,753.5,111.0,2.35,26.5,591.0,340.26,239.89
2016,6,10,9,0,773.0,114.0,2.4,27.0,639.0,386.21,277.32
2016,6,10,9,15,787.5,117.0,2.4,27.0,683.5,429.95,312.91
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,472.85,347.08
2016,6,10,9,45,813.0,122.5,2.4,27.5,767.0,512.51,377.38
2016,6,10,10,0,824.0,125.0,2.4,28.0,806.0,548.07,403.94
2016,6,10,10,15,574.5,267.5,2.4,28.0,751.5,548.23,403.77
2016,6,10,10,30,325.0,410.0,2.4,28.0,697.0,520.5,382.59
2016,6,10,10,45,358.5,407.0,2.4,28.5,733.0,550.12,403.25
2016,6,10,11,0,392.0,404.0,2.4,29.0,769.0,579.85,423.43
2016,6,10,11,15,431.5,375.0,2.4,29.0,785.0,597.81,436.48
2016,6,10,11,30,471.0,346.0,2.4,29.0,801.0,611.83,446.92
2016,6,10,11,45,675.5,236.0,2.45,29.5,896.5,675.33,493.0
2016,6,10,12,0,880.0,126.0,2.5,30.0,992.0,726.5,530.05
2016,6,10,12,15,880.5,126.0,2.5,30.0,996.0,731.23,533.01
2016,6,10,12,30,881.0,126.0,2.5,30.0,1000.0,733.1,534.3
2016,6,10,12,45,879.5,126.5,2.55,30.0,996.5,731.22,533.23
2016,6,10,13,0,878.0,127.0,2.6,30.0,993.0,726.55,530.2
2016,6,10,13,15,875.5,126.5,2.6,30.0,981.0,717.43,523.83
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,705.19,515.26
2016,6,10,13,45,607.5,279.0,2.6,30.0,860.0,642.96,468.36
2016,6,10,14,0,342.0,432.0,2.6,30.0,751.0,569.8,414.22
2016,6,10,14,15,596.0,277.5,2.6,30.0,814.5,606.85,443.44
2016,6,10,14,30,850.0,123.0,2.6,30.0,878.0,617.05,452.46
2016,6,10,14,45,572.0,254.5,2.65,30.0,754.0,539.93,395.42
2016,6,10,15,0,294.0,386.0,2.7,30.0,630.0,462.0,338.54
2016,6,10,15,15,298.0,364.5,2.65,30.0,601.5,434.77,319.0
2016,6,10,15,30,302.0,343.0,2.6,30.0,573.0,406.34,298.0
2016,6,10,15,45,308.0,319.0,2.6,30.0,541.0,375.81,275.14
2016,6,10,16,0,314.0,295.0,2.6,30.0,509.0,344.04,250.87
2016,6,10,16,15,522.5,202.5,2.5,29.5,528.5,332.09,236.64
2016,6,10,16,30,731.0,110.0,2.4,29.0,548.0,300.2,204.4
2016,6,10,16,45,700.0,108.0,2.35,29.0,496.0,249.29,163.17
2016,6,10,17,0,669.0,106.0,2.3,29.0,444.0,203.48,126.93
2016,6,10,17,15,635.5,100.0,2.15,28.5,392.0,156.45,92.62
2016,6,10,17,30,602.0,94.0,2.0,28.0,340.0,112.13,65.4
2016,6,10,17,45,545.5,89.0,1.85,28.0,287.0,71.07,54.54
2016,6,10,18,0,489.0,84.0,1.7,28.0,234.0,65.08,49.62
2016,6,10,18,15,425.0,73.5,1.55,27.5,185.5,55.16,41.29
2016,6,10,18,30,361.0,63.0,1.4,27.0,137.0,47.35,34.51
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.5,36.83,25.22
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,26.31,15.38
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.27,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,23.0,12.9,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,46.0,25.41,14.44
2016,6,11,6,15,214.0,50.5,2.2,23.5,86.0,37.54,26.06
2016,6,11,6,30,301.0,67.0,2.4,24.0,126.0,49.58,36.82
2016,6,11,6,45,150.5,70.0,2.6,24.5,99.5,51.13,38.38
2016,6,11,7,0,0.0,73.0,2.8,25.0,73.0,55.12,41.79
2016,6,11,7,15,0.0,79.5,2.9,25.0,79.5,60.27,46.13
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,65.48,48.06
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,111.08,83.02
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,160.97,120.45
2016,6,11,8,15,48.5,213.0,3.25,26.0,238.5,167.22,126.02
2016,6,11,8,30,25.0,220.0,3.3,26.0,235.0,171.04,129.62
2016,6,11,8,45,365.5,181.5,3.35,26.5,429.0,261.31,190.49
2016,6,11,9,0,706.0,143.0,3.4,27.0,623.0,380.69,275.68
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.5,391.02,289.0
2016,6,11,9,30,224.0,355.0,3.4,27.0,526.0,374.07,279.43
2016,6,11,9,45,226.0,376.0,3.45,27.5,556.0,402.0,299.87
2016,6,11,10,0,228.0,397.0,3.5,28.0,586.0,429.41,319.44
2016,6,11,10,15,167.0,414.0,3.5,28.0,555.5,417.65,310.62
2016,6,11,10,30,106.0,431.0,3.5,28.0,525.0,397.39,295.36
2016,6,11,10,45,161.0,448.0,3.55,28.5,595.5,453.43,335.74
2016,6,11,11,0,216.0,465.0,3.6,29.0,666.0,507.59,374.01
2016,6,11,11,15,499.5,325.5,3.6,29.0,803.5,605.82,447.3
2016,6,11,11,30,783.0,186.0,3.6,29.0,941.0,695.12,513.35
2016,6,11,11,45,780.0,191.5,3.6,29.0,951.5,707.01,521.24
2016,6,11,12,0,777.0,197.0,3.6,29.0,962.0,715.83,527.34
2016,6,11,12,15,778.0,197.5,3.55,29.0,966.5,720.92,530.73
2016,6,11,12,30,779.0,198.0,3.5,29.0,971.0,723.41,532.27
2016,6,11,12,45,775.5,199.5,3.5,29.5,966.5,720.99,529.45
2016,6,11,13,0,772.0,201.0,3.5,30.0,962.0,716.04,524.86
2016,6,11,13,15,768.5,200.0,3.45,30.0,950.5,706.54,518.01
2016,6,11,13,30,765.0,199.0,3.4,30.0,939.0,694.23,509.15
2016,6,11,13,45,758.5,198.5,3.4,30.0,919.5,677.45,497.27
2016,6,11,14,0,752.0,198.0,3.4,30.0,900.0,658.05,483.41
2016,6,11,14,15,744.5,195.5,3.35,30.0,874.0,634.0,465.99
2016,6,11,14,30,737.0,193.0,3.3,30.0,848.0,610.22,448.44
2016,6,11,14,45,648.5,241.5,3.25,30.0,801.5,573.71,420.98
2016,6,11,15,0,560.0,290.0,3.2,30.0,755.0,538.22,394.31
2016,6,11,15,15,603.5,247.0,3.15,30.0,726.5,506.93,371.06
2016,6,11,15,30,647.0,204.0,3.1,30.0,698.0,469.79,342.7
2016,6,11,15,45,630.0,198.0,3.05,30.0,655.0,429.2,311.2
2016,6,11,16,0,613.0,192.0,3.0,30.0,612.0,388.33,278.93
2016,6,11,16,15,590.5,185.0,2.9,29.5,565.5,344.86,244.81
2016,6,11,16,30,568.0,178.0,2.8,29.0,519.0,299.0,208.52
2016,6,11,16,45,541.5,169.0,2.7,29.0,470.0,254.68,173.14
2016,6,11,17,0,515.0,160.0,2.6,29.0,421.0,212.01,139.86
2016,6,11,17,15,478.0,149.5,2.4,28.5,370.0,168.85,108.79
2016,6,11,17,30,441.0,139.0,2.2,28.0,319.0,128.94,83.8
2016,6,11,17,45,395.5,125.5,2.05,28.0,269.5,90.4,70.7
2016,6,11,18,0,350.0,112.0,1.9,28.0,220.0,79.4,61.64
2016,6,11,18,15,289.5,96.0,1.8,27.5,173.0,69.2,53.12
2016,6,11,18,30,229.0,80.0,1.7,27.0,126.0,57.77,43.28
2016,6,11,18,45,157.5,59.0,1.65,26.5,86.0,42.98,30.36
2016,6,11,19,0,86.0,38.0,1.6,26.0,46.0,28.04,16.81
