Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,15,43.0,19.0,1.65,25.5,23.0,14.47,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,12.88,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,25.3,14.25
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,38.78,27.03
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,51.96,38.84
2016,6,12,6,45,149.5,90.5,2.65,24.5,122.0,65.16,50.36
2016,6,12,7,0,40.0,110.0,2.8,25.0,122.0,77.98,61.27
2016,6,12,7,15,164.5,129.5,2.9,25.0,193.5,91.0,72.24
2016,6,12,7,30,289.0,149.0,3.0,25.0,265.0,121.19,84.74
2016,6,12,7,45,321.5,167.5,3.1,25.5,313.5,156.88,107.8
2016,6,12,8,0,354.0,186.0,3.2,26.0,362.0,195.76,135.86
2016,6,12,8,15,361.0,208.5,3.25,26.0,405.5,234.62,166.59
2016,6,12,8,30,368.0,231.0,3.3,26.0,449.0,273.76,198.03
2016,6,12,8,45,278.5,271.5,3.35,26.5,444.5,294.38,217.28
2016,6,12,9,0,189.0,312.0,3.4,27.0,440.0,304.39,227.12
2016,6,12,9,15,269.5,319.0,3.4,27.0,515.5,356.57,265.71
2016,6,12,9,30,350.0,326.0,3.4,27.0,591.0,412.84,307.36
2016,6,12,9,45,345.5,347.5,3.4,27.5,621.0,442.96,329.39
2016,6,12,10,0,341.0,369.0,3.4,28.0,651.0,471.72,350.01
2016,6,12,10,15,406.0,361.0,3.35,28.0,710.5,519.62,384.92
2016,6,12,10,30,471.0,353.0,3.3,28.0,770.0,567.57,419.52
2016,6,12,10,45,384.5,399.5,3.3,28.5,747.0,559.5,412.27
2016,6,12,11,0,298.0,446.0,3.3,29.0,724.0,549.53,403.5
2016,6,12,11,15,385.0,431.0,3.3,29.0,797.5,603.94,442.67
2016,6,12,11,30,472.0,416.0,3.3,29.0,871.0,662.31,483.81
2016,6,12,11,45,453.5,426.5,3.35,29.5,868.5,664.11,483.72
2016,6,12,12,0,435.0,437.0,3.4,30.0,866.0,663.44,482.2
2016,6,12,12,15,429.0,439.0,3.35,30.0,864.0,663.43,481.98
2016,6,12,12,30,423.0,441.0,3.3,30.0,862.0,661.56,480.46
2016,6,12,12,45,308.5,472.5,3.3,30.0,779.5,601.97,437.82
2016,6,12,13,0,194.0,504.0,3.3,30.0,697.0,539.84,393.13
2016,6,12,13,15,276.5,472.5,3.3,30.0,742.5,574.32,418.88
2016,6,12,13,30,359.0,441.0,3.3,30.0,788.0,602.69,439.66
2016,6,12,13,45,413.5,416.5,3.3,30.0,809.0,616.05,449.43
2016,6,12,14,0,468.0,392.0,3.3,30.0,830.0,624.22,455.52
2016,6,12,14,15,479.5,372.5,3.25,30.0,809.5,604.64,441.76
2016,6,12,14,30,491.0,353.0,3.2,30.0,789.0,582.56,426.16
2016,6,12,14,45,500.0,331.0,3.2,30.0,760.5,554.72,406.39
2016,6,12,15,0,509.0,309.0,3.2,30.0,732.0,524.53,384.55
2016,6,12,15,15,402.0,327.0,3.15,30.0,651.0,462.48,339.42
2016,6,12,15,30,295.0,345.0,3.1,30.0,570.0,404.32,297.18
2016,6,12,15,45,438.5,274.0,3.05,30.0,586.5,401.43,293.1
2016,6,12,16,0,582.0,203.0,3.0,30.0,603.0,384.74,276.87
2016,6,12,16,15,566.5,191.0,2.9,29.5,557.0,338.37,240.56
2016,6,12,16,30,551.0,179.0,2.8,29.0,511.0,294.95,206.01
2016,6,12,16,45,525.5,170.0,2.7,29.0,462.5,251.72,171.49
2016,6,12,17,0,500.0,161.0,2.6,29.0,414.0,210.08,138.99
2016,6,12,17,15,473.5,148.0,2.4,28.5,366.0,167.38,107.82
2016,6,12,17,30,447.0,135.0,2.2,28.0,318.0,126.91,81.95
2016,6,12,17,45,404.5,121.5,2.05,28.0,269.0,88.19,68.85
2016,6,12,18,0,362.0,108.0,1.9,28.0,220.0,76.95,59.58
2016,6,12,18,15,300.5,93.0,1.85,27.5,173.5,66.83,51.13
2016,6,12,18,30,239.0,78.0,1.8,27.0,127.0,56.63,42.33
2016,6,12,18,45,168.5,58.0,1.75,26.5,87.5,42.44,29.92
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,28.11,16.93
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,14.37,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,17.0,2.9,23.5,23.0,12.9,0.0
2016,6,13,6,0,130.0,34.0,3.0,24.0,46.0,25.42,14.31
2016,6,13,6,15,222.5,50.0,3.15,24.0,86.5,37.24,25.73
2016,6,13,6,30,315.0,66.0,3.3,24.0,127.0,49.01,36.32
2016,6,13,6,45,400.0,74.0,3.5,24.5,177.0,55.23,41.88
2016,6,13,7,0,485.0,82.0,3.7,25.0,227.0,63.74,49.15
2016,6,13,7,15,533.5,90.0,3.75,25.5,279.0,69.02,53.48
2016,6,13,7,30,582.0,98.0,3.8,26.0,331.0,106.51,64.51
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.5,154.58,103.26
2016,6,13,8,0,181.0,211.0,3.9,27.0,302.0,182.19,132.07
2016,6,13,8,15,455.0,160.5,3.85,27.0,422.0,222.79,153.43
2016,6,13,8,30,729.0,110.0,3.8,27.0,542.0,291.74,199.95
2016,6,13,8,45,523.0,200.0,3.8,27.5,523.5,324.44,233.39
2016,6,13,9,0,317.0,290.0,3.8,28.0,505.0,337.67,249.05
2016,6,13,9,15,561.5,204.0,3.75,28.5,616.5,398.97,292.52
2016,6,13,9,30,806.0,118.0,3.7,29.0,728.0,470.02,344.45
2016,6,13,9,45,817.5,120.0,3.7,29.5,767.0,508.28,373.92
2016,6,13,10,0,829.0,122.0,3.7,30.0,806.0,545.58,402.0
2016,6,13,10,15,837.0,124.0,3.65,30.0,839.5,579.09,427.39
2016,6,13,10,30,845.0,126.0,3.6,30.0,873.0,610.37,450.64
2016,6,13,10,45,849.5,128.0,3.6,30.5,899.0,637.05,469.38
2016,6,13,11,0,854.0,130.0,3.6,31.0,925.0,660.98,485.78
2016,6,13,11,15,858.0,131.0,3.55,31.0,944.5,680.98,499.98
2016,6,13,11,30,862.0,132.0,3.5,31.0,964.0,698.0,511.9
2016,6,13,11,45,863.0,133.5,3.5,31.0,975.0,710.24,520.54
2016,6,13,12,0,864.0,135.0,3.5,31.0,986.0,719.34,526.92
2016,6,13,12,15,578.5,311.5,3.5,31.0,882.5,669.92,488.0
2016,6,13,12,30,293.0,488.0,3.5,31.0,779.0,602.79,436.74
2016,6,13,12,45,576.0,313.0,3.5,31.5,882.5,669.6,487.42
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,719.1,524.84
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.5,710.39,518.39
2016,6,13,13,30,854.0,137.0,3.5,32.0,963.0,698.64,510.08
2016,6,13,13,45,847.5,137.5,3.5,32.0,943.0,681.86,498.17
2016,6,13,14,0,841.0,138.0,3.5,32.0,923.0,662.22,484.12
2016,6,13,14,15,834.5,136.5,3.5,32.0,897.0,638.39,466.97
2016,6,13,14,30,828.0,135.0,3.5,32.0,871.0,611.93,447.68
2016,6,13,14,45,608.5,243.5,3.5,32.0,773.5,551.97,402.94
2016,6,13,15,0,389.0,352.0,3.5,32.0,676.0,487.62,355.7
2016,6,13,15,15,439.0,313.5,3.4,31.5,662.5,471.39,344.29
2016,6,13,15,30,489.0,275.0,3.3,31.0,649.0,446.87,326.0
2016,6,13,15,45,449.0,272.0,3.25,31.0,600.0,404.43,294.08
2016,6,13,16,0,409.0,269.0,3.2,31.0,551.0,363.96,263.46
2016,6,13,16,15,376.0,255.0,3.05,30.5,499.5,318.47,229.3
2016,6,13,16,30,343.0,241.0,2.9,30.0,448.0,277.74,198.5
2016,6,13,16,45,289.5,226.0,2.8,30.0,389.5,233.98,165.92
2016,6,13,17,0,236.0,211.0,2.7,30.0,331.0,195.05,137.7
2016,6,13,17,15,226.5,187.5,2.5,29.5,292.0,161.57,112.99
2016,6,13,17,30,217.0,164.0,2.3,29.0,253.0,129.03,90.56
2016,6,13,17,45,199.5,141.5,2.15,29.0,214.5,98.01,76.73
2016,6,13,18,0,182.0,119.0,2.0,29.0,176.0,82.51,63.97
2016,6,13,18,15,154.5,98.0,1.95,28.5,139.5,69.96,53.54
2016,6,13,18,30,127.0,77.0,1.9,28.0,103.0,55.63,41.32
2016,6,13,18,45,87.0,56.0,1.9,27.5,71.5,40.98,28.59
2016,6,13,19,0,47.0,35.0,1.9,27.0,40.0,26.16,15.32
2016,6,13,19,15,23.5,17.5,2.05,26.5,20.0,13.45,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,13.21,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,25.94,14.69
2016,6,14,6,15,182.0,53.0,3.3,24.0,84.0,39.1,27.28
2016,6,14,6,30,268.0,71.0,3.4,24.0,124.0,52.04,38.9
2016,6,14,6,45,335.5,84.5,3.55,24.5,171.5,61.61,47.33
2016,6,14,7,0,403.0,98.0,3.7,25.0,219.0,71.05,55.38
2016,6,14,7,15,454.0,108.5,3.75,25.0,270.0,78.17,61.37
2016,6,14,7,30,505.0,119.0,3.8,25.0,321.0,113.34,72.69
2016,6,14,7,45,312.5,165.5,3.9,25.5,296.5,153.59,105.74
2016,6,14,8,0,120.0,212.0,4.0,26.0,272.0,172.09,127.24
2016,6,14,8,15,69.5,211.5,3.9,26.0,247.5,170.51,127.88
2016,6,14,8,30,19.0,211.0,3.8,26.0,223.0,162.86,123.49
2016,6,14,8,45,16.5,218.0,3.7,26.5,229.0,169.3,128.05
2016,6,14,9,0,14.0,225.0,3.6,27.0,235.0,175.31,132.19
2016,6,14,9,15,21.0,257.5,3.45,27.5,273.5,203.64,153.24
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,234.09,175.61
2016,6,14,9,45,56.5,338.5,3.15,28.5,384.5,286.79,214.25
2016,6,14,10,0,85.0,387.0,3.0,29.0,457.0,341.87,253.94
2016,6,14,10,15,75.5,397.5,2.95,29.0,462.0,349.21,258.84
2016,6,14,10,30,66.0,408.0,2.9,29.0,467.0,355.58,263.11
2016,6,14,10,45,54.5,406.0,2.85,29.5,456.0,350.28,258.35
2016,6,14,11,0,43.0,404.0,2.8,30.0,445.0,343.95,252.88
2016,6,14,11,15,38.5,402.5,2.9,30.0,440.0,341.78,251.21
2016,6,14,11,30,34.0,401.0,3.0,30.0,435.0,339.11,249.17
2016,6,14,11,45,160.5,443.0,3.1,30.5,601.5,466.44,341.68
2016,6,14,12,0,287.0,485.0,3.2,31.0,768.0,593.03,430.22
2016,6,14,12,15,222.5,497.5,3.35,31.0,717.5,555.92,403.33
2016,6,14,12,30,158.0,510.0,3.5,31.0,667.0,520.14,377.8
2016,6,14,12,45,510.0,324.5,3.7,31.0,828.5,636.54,465.83
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,721.49,530.14
2016,6,14,13,15,604.0,293.5,4.0,31.0,886.5,667.26,487.92
2016,6,14,13,30,346.0,448.0,4.1,31.0,783.0,598.56,436.29
2016,6,14,13,45,598.5,291.0,4.25,31.5,856.0,644.16,471.75
2016,6,14,14,0,851.0,134.0,4.4,32.0,929.0,665.62,489.24
2016,6,14,14,15,844.5,132.5,4.4,32.0,902.5,641.59,471.58
2016,6,14,14,30,838.0,131.0,4.4,32.0,876.0,614.89,451.93
2016,6,14,14,45,829.5,129.0,4.45,32.0,843.0,584.17,429.16
2016,6,14,15,0,821.0,127.0,4.5,32.0,810.0,551.23,404.3
2016,6,14,15,15,810.0,124.5,4.45,31.5,771.5,516.46,378.16
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,477.35,348.18
2016,6,14,15,45,565.0,207.0,4.4,31.0,626.5,408.47,297.2
2016,6,14,16,0,331.0,292.0,4.4,31.0,520.0,348.31,254.16
2016,6,14,16,15,529.5,201.5,4.25,30.5,534.5,333.89,238.25
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,300.64,205.13
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,249.65,163.53
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,203.43,126.66
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,156.73,92.41
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,112.65,65.19
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,70.43,53.79
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,62.28,47.07
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,55.83,41.69
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,46.87,33.98
2016,6,14,18,45,290.5,49.0,2.4,27.5,99.0,37.0,25.29
2016,6,14,19,0,197.0,36.0,2.3,27.0,57.0,27.15,16.16
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.5,13.67,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,18.0,2.85,23.5,20.5,13.58,0.0
2016,6,15,6,0,58.0,36.0,3.0,24.0,41.0,26.49,15.09
2016,6,15,6,15,131.5,57.5,3.15,24.5,80.0,41.66,29.36
2016,6,15,6,30,205.0,79.0,3.3,25.0,119.0,56.73,42.7
2016,6,15,6,45,279.5,93.5,3.5,25.5,166.0,67.37,52.02
2016,6,15,7,0,354.0,108.0,3.7,26.0,213.0,76.97,60.17
2016,6,15,7,15,404.5,119.5,3.8,26.0,263.0,84.48,66.46
2016,6,15,7,30,455.0,131.0,3.9,26.0,313.0,117.51,77.33
2016,6,15,7,45,509.0,135.0,4.05,26.5,366.0,155.25,98.77
2016,6,15,8,0,563.0,139.0,4.2,27.0,419.0,200.74,130.63
2016,6,15,8,15,592.0,146.0,4.3,27.5,469.5,244.42,164.62
2016,6,15,8,30,621.0,153.0,4.4,28.0,520.0,290.02,201.22
2016,6,15,8,45,662.0,149.0,4.5,28.5,571.0,332.73,235.64
2016,6,15,9,0,703.0,145.0,4.6,29.0,622.0,377.66,271.7
2016,6,15,9,15,720.0,149.0,4.6,29.0,666.0,420.83,306.85
2016,6,15,9,30,737.0,153.0,4.6,29.0,710.0,463.55,341.01
2016,6,15,9,45,763.5,148.0,4.7,29.5,752.5,503.82,372.19
2016,6,15,10,0,790.0,143.0,4.8,30.0,795.0,542.47,401.58
2016,6,15,10,15,799.5,145.0,4.8,30.0,828.5,576.43,427.57
2016,6,15,10,30,809.0,147.0,4.8,30.0,862.0,608.37,451.61
2016,6,15,10,45,822.5,144.5,4.85,30.5,891.0,630.86,467.95
2016,6,15,11,0,836.0,142.0,4.9,31.0,920.0,656.71,486.22
2016,6,15,11,15,841.0,143.0,4.85,31.0,940.0,677.0,500.82
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,694.4,513.19
2016,6,15,11,45,856.0,139.5,4.8,31.5,974.0,708.47,522.31
2016,6,15,12,0,866.0,135.0,4.8,32.0,988.0,719.69,529.29
2016,6,15,12,15,867.0,135.0,4.7,32.0,992.5,724.81,532.5
2016,6,15,12,30,868.0,135.0,4.6,32.0,997.0,727.17,533.77
2016,6,15,12,45,868.5,134.0,4.55,32.0,994.0,725.9,532.73
2016,6,15,13,0,869.0,133.0,4.5,32.0,991.0,721.91,529.74
2016,6,15,13,15,866.5,132.5,4.4,32.0,980.0,713.18,523.25
2016,6,15,13,30,864.0,132.0,4.3,32.0,969.0,701.37,514.54
2016,6,15,13,45,860.5,131.0,4.2,32.5,950.0,685.43,501.84
2016,6,15,14,0,857.0,130.0,4.1,33.0,931.0,666.48,486.95
2016,6,15,14,15,851.0,128.5,4.0,33.0,905.0,642.64,469.49
2016,6,15,14,30,845.0,127.0,3.9,33.0,879.0,616.11,449.87
2016,6,15,14,45,837.0,125.5,3.8,33.0,846.5,585.87,427.31
2016,6,15,15,0,829.0,124.0,3.7,33.0,814.0,553.36,402.7
2016,6,15,15,15,818.5,121.5,3.6,32.5,776.0,516.75,375.44
2016,6,15,15,30,808.0,119.0,3.5,32.0,738.0,479.25,346.8
2016,6,15,15,45,794.0,116.5,3.45,32.0,694.5,437.15,313.55
2016,6,15,16,0,780.0,114.0,3.4,32.0,651.0,394.11,278.88
2016,6,15,16,15,762.0,110.5,3.25,31.5,603.5,348.25,241.98
2016,6,15,16,30,744.0,107.0,3.1,31.0,556.0,302.32,204.5
2016,6,15,16,45,721.0,102.5,3.0,31.0,505.5,254.62,165.52
2016,6,15,17,0,698.0,98.0,2.9,31.0,455.0,203.83,125.18
2016,6,15,17,15,666.5,93.0,2.7,30.5,402.5,156.45,90.57
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,111.48,62.94
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,67.52,51.22
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,58.31,43.73
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.5,52.41,38.81
2016,6,15,18,30,426.0,58.0,2.0,28.0,147.0,46.49,33.67
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.5,37.49,25.71
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,26.64,15.79
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,13.36,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.5,3.45,23.5,23.0,13.23,0.0
2016,6,16,6,0,126.0,35.0,3.7,24.0,46.0,26.04,14.69
2016,6,16,6,15,220.0,51.0,3.8,24.0,87.0,37.93,26.28
2016,6,16,6,30,314.0,67.0,3.9,24.0,128.0,49.69,36.89
2016,6,16,6,45,401.5,75.0,4.05,24.5,178.0,55.92,42.46
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,64.59,49.88
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,69.49,53.89
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,104.73,63.68
2016,6,16,7,45,636.5,99.5,4.25,26.5,388.0,146.41,86.71
2016,6,16,8,0,686.0,101.0,4.3,27.0,443.0,192.49,119.03
2016,6,16,8,15,711.0,105.5,4.3,27.5,494.0,239.49,156.27
2016,6,16,8,30,736.0,110.0,4.3,28.0,545.0,291.21,198.41
2016,6,16,8,45,762.5,110.5,4.35,28.5,595.0,337.31,236.45
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,384.18,274.74
2016,6,16,9,15,803.0,114.0,4.4,29.0,689.5,428.41,311.15
2016,6,16,9,30,817.0,117.0,4.4,29.0,734.0,471.74,346.14
2016,6,16,9,45,830.5,117.5,4.45,29.5,774.0,510.44,376.34
2016,6,16,10,0,844.0,118.0,4.5,30.0,814.0,548.2,405.06
2016,6,16,10,15,852.0,120.0,4.5,30.5,847.5,582.29,430.37
2016,6,16,10,30,860.0,122.0,4.5,31.0,881.0,614.12,453.41
2016,6,16,10,45,866.5,122.5,4.55,31.5,907.5,641.45,472.86
2016,6,16,11,0,873.0,123.0,4.6,32.0,934.0,666.09,490.01
2016,6,16,11,15,876.5,124.0,4.6,32.0,954.0,686.3,504.63
2016,6,16,11,30,880.0,125.0,4.6,32.0,974.0,703.46,516.95
2016,6,16,11,45,881.5,126.0,4.6,32.0,985.5,716.11,525.97
2016,6,16,12,0,883.0,127.0,4.6,32.0,997.0,725.58,532.68
2016,6,16,12,15,884.0,127.0,4.6,32.0,1001.5,730.89,536.45
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,733.35,538.18
2016,6,16,12,45,883.0,127.5,4.6,32.5,1002.0,731.36,535.66
2016,6,16,13,0,881.0,128.0,4.6,33.0,998.0,726.6,531.18
2016,6,16,13,15,878.5,127.5,4.55,33.0,986.5,717.78,524.79
2016,6,16,13,30,876.0,127.0,4.5,33.0,975.0,705.84,516.16
2016,6,16,13,45,871.0,126.5,4.45,33.0,955.5,689.08,504.08
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,669.34,489.76
2016,6,16,14,15,860.0,125.0,4.35,33.0,910.0,645.7,472.51
2016,6,16,14,30,854.0,124.0,4.3,33.0,884.0,619.33,453.07
2016,6,16,14,45,841.5,124.5,4.25,33.0,850.0,587.79,429.6
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,554.25,404.27
2016,6,16,15,15,818.0,123.0,4.1,33.0,777.5,517.8,376.28
2016,6,16,15,30,807.0,121.0,4.0,33.0,739.0,480.63,347.14
2016,6,16,15,45,792.5,118.5,3.95,33.0,695.5,438.39,313.82
2016,6,16,16,0,778.0,116.0,3.9,33.0,652.0,395.25,279.13
2016,6,16,16,15,759.5,112.5,3.75,32.5,604.0,349.32,242.28
2016,6,16,16,30,741.0,109.0,3.6,32.0,556.0,303.39,204.9
2016,6,16,16,45,716.5,105.0,3.5,32.0,505.5,252.17,163.4
2016,6,16,17,0,692.0,101.0,3.4,32.0,455.0,205.36,126.23
2016,6,16,17,15,659.5,95.5,3.15,31.5,402.5,157.77,91.54
2016,6,16,17,30,627.0,90.0,2.9,31.0,350.0,112.71,63.81
2016,6,16,17,45,582.5,83.5,2.7,30.5,298.0,69.45,52.61
2016,6,16,18,0,538.0,77.0,2.5,30.0,246.0,60.33,45.23
2016,6,16,18,15,474.0,68.5,2.35,29.0,196.0,54.15,40.19
2016,6,16,18,30,410.0,60.0,2.2,28.0,146.0,47.92,34.88
2016,6,16,18,45,316.5,48.0,2.1,27.5,103.0,36.48,24.88
2016,6,16,19,0,223.0,36.0,2.0,27.0,60.0,27.28,16.34
2016,6,16,19,15,111.5,18.0,2.1,26.5,30.0,13.71,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,12.98,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,24.88,13.82
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,35.47,24.27
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,46.08,33.81
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,53.24,40.17
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,57.89,44.15
2016,6,17,7,15,602.0,79.5,3.8,25.5,291.0,62.44,47.88
2016,6,17,7,30,648.0,86.0,3.8,26.0,344.0,99.01,57.66
2016,6,17,7,45,691.5,87.5,3.85,26.5,399.0,143.18,81.98
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,194.96,118.85
2016,6,17,8,15,758.5,93.0,3.9,27.5,506.0,243.26,157.21
2016,6,17,8,30,782.0,97.0,3.9,28.0,558.0,292.6,197.76
2016,6,17,8,45,804.5,97.5,3.9,28.5,608.0,339.55,236.74
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,388.45,276.73
2016,6,17,9,15,840.0,100.5,3.85,29.0,702.5,432.82,313.29
2016,6,17,9,30,853.0,103.0,3.8,29.0,747.0,476.08,348.2
2016,6,17,9,45,865.5,103.5,3.8,29.5,787.5,516.19,379.34
2016,6,17,10,0,878.0,104.0,3.8,30.0,828.0,554.69,408.44
2016,6,17,10,15,885.0,105.5,3.75,30.5,861.5,589.04,433.7
2016,6,17,10,30,892.0,107.0,3.7,31.0,895.0,620.99,456.56
2016,6,17,10,45,898.5,107.5,3.7,31.5,922.0,649.27,476.42
2016,6,17,11,0,905.0,108.0,3.7,32.0,949.0,674.79,493.9
2016,6,17,11,15,908.5,109.0,3.65,32.0,968.5,695.79,508.76
2016,6,17,11,30,912.0,110.0,3.6,32.0,988.0,713.65,521.22
2016,6,17,11,45,916.0,108.5,3.55,32.5,1000.5,726.76,529.23
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,736.66,534.89
2016,6,17,12,15,920.0,107.5,3.4,33.0,1017.0,742.03,538.21
2016,6,17,12,30,920.0,108.0,3.3,33.0,1021.0,744.33,539.37
2016,6,17,12,45,919.0,107.5,3.25,33.0,1017.5,742.29,537.76
2016,6,17,13,0,918.0,107.0,3.2,33.0,1014.0,737.27,534.06
2016,6,17,13,15,915.5,106.5,3.15,33.0,1002.0,728.02,527.43
2016,6,17,13,30,913.0,106.0,3.1,33.0,990.0,715.51,518.5
2016,6,17,13,45,909.0,105.5,3.05,33.5,971.0,698.74,505.52
2016,6,17,14,0,905.0,105.0,3.0,34.0,952.0,678.83,490.3
2016,6,17,14,15,899.5,104.0,2.95,34.0,925.5,654.54,472.9
2016,6,17,14,30,894.0,103.0,2.9,34.0,899.0,627.39,453.24
2016,6,17,14,45,885.5,101.5,2.85,34.0,866.0,595.42,429.88
2016,6,17,15,0,877.0,100.0,2.8,34.0,833.0,561.1,404.39
2016,6,17,15,15,867.5,98.5,2.75,33.5,794.0,524.1,377.22
2016,6,17,15,30,858.0,97.0,2.7,33.0,755.0,485.2,347.9
2016,6,17,15,45,845.5,94.5,2.7,33.0,711.0,442.55,314.51
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,398.69,279.41
2016,6,17,16,15,816.5,89.5,2.6,32.5,619.0,352.51,242.33
2016,6,17,16,30,800.0,87.0,2.5,32.0,571.0,303.06,202.22
2016,6,17,16,45,779.0,83.5,2.45,32.0,519.5,254.01,162.1
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,205.62,123.48
2016,6,17,17,15,729.0,76.0,2.25,31.5,415.5,156.71,87.7
2016,6,17,17,30,700.0,72.0,2.1,31.0,363.0,109.85,59.03
2016,6,17,17,45,660.0,67.0,2.0,30.5,310.0,64.29,48.3
2016,6,17,18,0,620.0,62.0,1.9,30.0,257.0,50.43,36.93
2016,6,17,18,15,561.0,55.5,1.75,29.0,206.0,45.25,32.71
2016,6,17,18,30,502.0,49.0,1.6,28.0,155.0,40.08,28.3
2016,6,17,18,45,409.0,40.0,1.5,27.5,110.0,32.71,21.76
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,25.41,14.88
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,12.49,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,24.0,12.98,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,48.0,24.82,13.66
2016,6,18,6,15,261.0,47.0,2.45,24.0,89.0,35.37,24.13
2016,6,18,6,30,359.0,61.0,2.5,24.0,130.0,45.94,33.69
2016,6,18,6,45,433.0,70.0,2.65,24.5,179.5,55.26,41.89
2016,6,18,7,0,507.0,79.0,2.8,25.0,229.0,61.8,47.5
2016,6,18,7,15,554.5,86.5,2.7,25.5,281.5,66.83,51.62
2016,6,18,7,30,602.0,94.0,2.6,26.0,334.0,101.48,61.07
2016,6,18,7,45,637.0,99.5,2.55,26.5,386.5,145.18,85.72
2016,6,18,8,0,672.0,105.0,2.5,27.0,439.0,191.8,118.72
2016,6,18,8,15,698.0,110.0,2.4,27.0,490.0,238.7,155.7
2016,6,18,8,30,724.0,115.0,2.3,27.0,541.0,287.0,195.11
2016,6,18,8,45,745.5,118.0,2.2,27.5,590.0,336.48,235.27
2016,6,18,9,0,767.0,121.0,2.1,28.0,639.0,382.78,272.46
2016,6,18,9,15,782.0,124.0,1.9,28.0,683.5,426.51,307.36
2016,6,18,9,30,797.0,127.0,1.7,28.0,728.0,469.48,340.66
2016,6,18,9,45,811.5,127.5,1.55,28.5,768.5,509.18,370.0
2016,6,18,10,0,826.0,128.0,1.4,29.0,809.0,545.02,395.58
2016,6,18,10,15,835.0,130.0,1.25,29.0,843.0,579.11,419.78
2016,6,18,10,30,844.0,132.0,1.1,29.0,877.0,611.04,441.61
2016,6,18,10,45,853.0,131.5,0.95,29.5,904.5,638.79,458.95
2016,6,18,11,0,862.0,131.0,0.8,30.0,932.0,664.03,473.87
2016,6,18,11,15,867.0,132.0,0.85,30.0,952.5,685.04,488.59
2016,6,18,11,30,872.0,133.0,0.9,30.0,973.0,703.08,501.2
2016,6,18,11,45,868.0,138.5,1.0,30.5,984.0,715.01,509.11
2016,6,18,12,0,864.0,144.0,1.1,31.0,995.0,723.58,514.73
2016,6,18,12,15,865.0,144.5,1.2,31.0,999.5,729.1,519.4
2016,6,18,12,30,866.0,145.0,1.3,31.0,1004.0,731.87,522.17
2016,6,18,12,45,867.0,143.5,1.4,31.5,1001.5,730.77,521.3
2016,6,18,13,0,868.0,142.0,1.5,32.0,999.0,726.99,518.56
2016,6,18,13,15,865.5,141.5,1.55,32.0,988.0,718.48,513.21
2016,6,18,13,30,863.0,141.0,1.6,32.0,977.0,706.9,505.73
2016,6,18,13,45,859.5,139.5,1.65,32.0,958.0,690.84,495.14
2016,6,18,14,0,856.0,138.0,1.7,32.0,939.0,671.74,482.33
2016,6,18,14,15,850.0,136.5,1.7,32.0,913.0,648.12,465.89
2016,6,18,14,30,844.0,135.0,1.7,32.0,887.0,621.78,447.32
2016,6,18,14,45,832.5,134.5,1.75,32.0,853.5,590.46,425.19
2016,6,18,15,0,821.0,134.0,1.8,32.0,820.0,560.32,403.28
2016,6,18,15,15,809.5,131.5,1.8,32.0,780.5,522.73,375.48
2016,6,18,15,30,798.0,129.0,1.8,32.0,741.0,483.54,345.9
2016,6,18,15,45,780.0,127.0,1.8,32.0,696.5,440.61,312.97
2016,6,18,16,0,762.0,125.0,1.8,32.0,652.0,397.1,278.85
2016,6,18,16,15,742.5,121.0,1.75,31.5,603.5,351.19,242.76
2016,6,18,16,30,723.0,117.0,1.7,31.0,555.0,302.01,203.66
2016,6,18,16,45,691.5,114.5,1.65,31.0,503.0,254.39,165.59
2016,6,18,17,0,660.0,112.0,1.6,31.0,451.0,208.6,129.84
2016,6,18,17,15,626.5,106.0,1.5,30.5,398.5,162.08,96.17
2016,6,18,17,30,593.0,100.0,1.4,30.0,346.0,118.25,69.14
2016,6,18,17,45,539.0,94.0,1.35,29.5,293.5,76.91,58.99
2016,6,18,18,0,485.0,88.0,1.3,29.0,241.0,67.84,51.69
2016,6,18,18,15,422.5,77.5,1.25,28.5,192.0,57.82,43.36
2016,6,18,18,30,360.0,67.0,1.2,28.0,143.0,50.09,36.71
2016,6,18,18,45,267.0,52.5,1.15,27.5,100.0,39.29,27.25
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,28.48,17.38
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,14.38,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.0,16.5,1.5,23.5,21.5,12.98,0.0
2016,6,19,6,0,106.0,33.0,1.7,24.0,43.0,24.6,13.43
2016,6,19,6,15,191.0,50.5,1.8,24.0,82.5,37.48,25.89
2016,6,19,6,30,276.0,68.0,1.9,24.0,122.0,50.06,37.2
2016,6,19,6,45,362.0,74.5,2.05,24.5,167.5,55.17,41.82
2016,6,19,7,0,448.0,81.0,2.2,25.0,213.0,60.42,46.31
2016,6,19,7,15,448.0,100.5,2.2,25.5,255.5,72.95,56.81
2016,6,19,7,30,448.0,120.0,2.2,26.0,298.0,107.89,70.4
2016,6,19,7,45,380.5,156.0,2.25,26.5,322.5,152.69,101.89
2016,6,19,8,0,313.0,192.0,2.3,27.0,347.0,189.83,132.14
2016,6,19,8,15,316.0,215.5,2.2,27.0,387.0,226.41,160.68
2016,6,19,8,30,319.0,239.0,2.1,27.0,427.0,262.96,189.59
2016,6,19,8,45,369.5,248.5,2.05,27.5,484.5,304.65,220.63
2016,6,19,9,0,420.0,258.0,2.0,28.0,542.0,352.61,256.29
2016,6,19,9,15,471.0,257.5,1.95,28.0,596.5,395.22,288.36
2016,6,19,9,30,522.0,257.0,1.9,28.0,651.0,440.69,322.28
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,487.46,356.24
2016,6,19,10,0,768.0,154.0,1.9,29.0,787.0,537.25,392.34
2016,6,19,10,15,571.5,269.0,1.95,29.0,751.0,542.26,396.1
2016,6,19,10,30,375.0,384.0,2.0,29.0,715.0,527.09,384.75
2016,6,19,10,45,253.5,424.0,2.1,29.0,651.0,494.31,361.4
2016,6,19,11,0,132.0,464.0,2.2,29.0,587.0,450.85,329.76
2016,6,19,11,15,248.5,449.0,2.3,29.0,686.5,524.7,383.53
2016,6,19,11,30,365.0,434.0,2.4,29.0,786.0,598.15,435.76
2016,6,19,11,45,318.5,460.5,2.5,29.0,771.0,591.91,430.62
2016,6,19,12,0,272.0,487.0,2.6,29.0,756.0,583.06,424.05
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.5,662.96,484.26
2016,6,19,12,30,828.0,161.0,2.7,29.0,983.0,727.65,532.92
2016,6,19,12,45,608.5,299.0,2.75,29.0,902.0,681.44,497.32
2016,6,19,13,0,389.0,437.0,2.8,29.0,821.0,628.78,457.66
2016,6,19,13,15,226.5,445.5,2.8,29.0,669.0,518.05,379.09
2016,6,19,13,30,64.0,454.0,2.8,29.0,517.0,401.13,294.29
2016,6,19,13,45,443.0,302.5,2.85,29.0,718.5,551.14,407.46
2016,6,19,14,0,822.0,151.0,2.9,29.0,920.0,666.78,491.36
2016,6,19,14,15,815.5,149.0,2.9,29.0,894.5,642.41,473.0
2016,6,19,14,30,809.0,147.0,2.9,29.0,869.0,615.45,453.4
2016,6,19,14,45,803.5,143.0,2.9,29.0,837.5,585.04,430.99
2016,6,19,15,0,798.0,139.0,2.9,29.0,806.0,552.29,406.44
2016,6,19,15,15,560.0,239.5,2.8,29.0,696.5,480.23,352.93
2016,6,19,15,30,322.0,340.0,2.7,29.0,587.0,413.8,304.43
2016,6,19,15,45,538.0,232.0,2.65,29.0,616.0,414.31,302.19
2016,6,19,16,0,754.0,124.0,2.6,29.0,645.0,393.73,281.59
2016,6,19,16,15,560.5,180.5,2.5,29.0,552.5,333.17,237.06
2016,6,19,16,30,367.0,237.0,2.4,29.0,460.0,283.01,202.22
2016,6,19,16,45,521.0,171.0,2.35,29.0,455.5,253.28,172.79
2016,6,19,17,0,675.0,105.0,2.3,29.0,451.0,206.64,129.18
2016,6,19,17,15,643.0,99.0,2.1,28.5,399.5,159.59,94.5
2016,6,19,17,30,611.0,93.0,1.9,28.0,348.0,115.04,66.53
2016,6,19,17,45,570.0,85.5,1.7,28.0,296.5,71.95,48.54
2016,6,19,18,0,529.0,78.0,1.5,28.0,245.0,60.91,46.09
2016,6,19,18,15,467.5,69.0,1.4,27.0,196.0,54.41,40.77
2016,6,19,18,30,406.0,60.0,1.3,26.0,147.0,47.83,35.14
2016,6,19,18,45,319.0,48.0,1.25,25.5,104.0,36.51,25.18
2016,6,19,19,0,232.0,36.0,1.2,25.0,61.0,27.33,16.66
2016,6,19,19,15,116.0,18.0,1.2,24.5,30.5,13.73,0.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,23.0,12.2,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,46.0,23.39,12.58
2016,6,20,6,15,260.0,44.5,1.6,22.5,86.0,33.6,22.8
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,43.84,32.04
2016,6,20,6,45,427.5,67.0,1.85,24.0,174.5,52.88,39.95
2016,6,20,7,0,499.0,76.0,2.0,25.0,223.0,59.47,45.5
2016,6,20,7,15,546.5,83.5,2.05,25.5,274.5,64.56,49.68
2016,6,20,7,30,594.0,91.0,2.1,26.0,326.0,97.76,58.67
2016,6,20,7,45,632.5,95.0,2.15,26.5,378.5,140.25,82.08
2016,6,20,8,0,671.0,99.0,2.2,27.0,431.0,186.01,114.16
2016,6,20,8,15,696.5,103.5,2.15,27.5,482.0,232.29,150.34
2016,6,20,8,30,722.0,108.0,2.1,28.0,533.0,283.38,191.42
2016,6,20,8,45,465.5,207.5,2.1,28.5,490.5,307.83,219.73
2016,6,20,9,0,209.0,307.0,2.1,29.0,448.0,306.13,224.96
2016,6,20,9,15,120.5,302.0,2.05,29.0,385.0,279.22,206.82
2016,6,20,9,30,32.0,297.0,2.0,29.0,322.0,240.63,178.91
2016,6,20,9,45,425.0,210.0,1.95,29.5,559.5,380.84,280.81
2016,6,20,10,0,818.0,123.0,1.9,30.0,797.0,536.22,390.99
2016,6,20,10,15,827.0,125.0,1.85,30.0,830.5,570.13,415.21
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,601.9,438.11
2016,6,20,10,45,581.5,282.0,1.75,30.5,802.5,593.7,429.25
2016,6,20,11,0,327.0,437.0,1.7,31.0,741.0,559.15,401.75
2016,6,20,11,15,594.0,283.5,1.7,31.0,850.0,630.93,454.63
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,693.05,500.1
2016,6,20,11,45,865.5,129.5,1.7,31.5,972.0,706.59,507.96
2016,6,20,12,0,870.0,129.0,1.7,32.0,985.0,717.09,514.03
2016,6,20,12,15,871.0,129.0,1.7,32.0,990.0,722.48,517.66
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,725.06,519.38
2016,6,20,12,45,873.0,128.0,1.75,32.5,992.5,724.31,518.19
2016,6,20,13,0,874.0,127.0,1.8,33.0,990.0,720.83,515.11
2016,6,20,13,15,872.0,126.5,1.8,33.0,979.0,712.6,509.51
2016,6,20,13,30,870.0,126.0,1.8,33.0,968.0,701.26,501.77
2016,6,20,13,45,867.5,124.0,1.85,33.0,950.0,685.36,491.23
2016,6,20,14,0,865.0,122.0,1.9,33.0,932.0,666.36,478.41
2016,6,20,14,15,859.5,120.5,1.95,33.0,906.5,642.84,462.27
2016,6,20,14,30,854.0,119.0,2.0,33.0,881.0,616.56,443.9
2016,6,20,14,45,494.0,262.5,2.05,33.0,700.0,500.92,361.58
2016,6,20,15,0,134.0,406.0,2.1,33.0,519.0,387.15,280.18
2016,6,20,15,15,458.0,269.0,2.15,33.0,626.0,449.63,325.23
2016,6,20,15,30,782.0,132.0,2.2,33.0,733.0,479.4,343.37
2016,6,20,15,45,766.5,129.0,2.25,33.0,689.5,437.43,310.82
2016,6,20,16,0,751.0,126.0,2.3,33.0,646.0,394.7,277.29
2016,6,20,16,15,732.5,122.0,2.3,32.5,598.5,349.65,241.85
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,301.26,203.33
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,254.12,165.46
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,208.35,129.47
2016,6,20,17,15,627.5,104.5,2.15,31.5,398.5,162.14,95.9
2016,6,20,17,30,594.0,99.0,2.0,31.0,347.0,118.62,68.92
2016,6,20,17,45,548.0,92.0,1.95,30.5,295.0,76.63,51.59
2016,6,20,18,0,502.0,85.0,1.9,30.0,243.0,65.76,49.75
2016,6,20,18,15,438.0,75.0,1.75,29.0,194.0,56.32,42.01
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,48.85,35.68
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.5,39.05,27.06
2016,6,20,19,0,189.0,39.0,1.3,27.0,60.0,29.26,18.07
2016,6,20,19,15,94.5,19.5,1.35,26.5,30.0,14.77,0.51
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,16.0,2.4,22.5,22.0,12.59,0.0
2016,6,21,6,0,133.0,32.0,2.7,23.0,44.0,24.01,12.89
2016,6,21,6,15,228.5,47.0,2.75,23.5,84.0,35.17,23.98
2016,6,21,6,30,324.0,62.0,2.8,24.0,124.0,46.33,34.0
2016,6,21,6,45,397.0,72.0,2.85,25.0,172.5,53.85,40.59
2016,6,21,7,0,470.0,82.0,2.9,26.0,221.0,63.68,48.89
2016,6,21,7,15,519.0,90.0,2.85,26.5,272.0,68.94,53.18
2016,6,21,7,30,568.0,98.0,2.8,27.0,323.0,100.94,61.84
2016,6,21,7,45,607.0,103.5,2.8,27.5,375.5,143.21,85.23
2016,6,21,8,0,646.0,109.0,2.8,28.0,428.0,188.89,117.12
2016,6,21,8,15,673.0,114.0,2.65,28.5,479.0,234.69,152.64
2016,6,21,8,30,700.0,119.0,2.5,29.0,530.0,282.04,190.58
2016,6,21,8,45,720.5,122.5,2.35,29.5,578.5,327.45,227.35
2016,6,21,9,0,741.0,126.0,2.2,30.0,627.0,375.78,265.69
2016,6,21,9,15,757.0,129.5,2.1,30.5,671.0,419.24,299.72
2016,6,21,9,30,773.0,133.0,2.0,31.0,715.0,462.09,332.33
2016,6,21,9,45,784.5,136.0,1.9,31.5,754.5,501.49,361.51
2016,6,21,10,0,796.0,139.0,1.8,32.0,794.0,539.42,388.7
2016,6,21,10,15,805.0,141.0,1.75,32.0,827.5,573.49,413.42
2016,6,21,10,30,814.0,143.0,1.7,32.0,861.0,605.49,436.14
2016,6,21,10,45,822.5,143.5,1.7,32.5,888.5,627.79,451.31
2016,6,21,11,0,831.0,144.0,1.7,33.0,916.0,652.79,467.84
2016,6,21,11,15,835.5,145.5,1.75,33.0,936.0,673.23,482.23
2016,6,21,11,30,840.0,147.0,1.8,33.0,956.0,690.78,494.52
2016,6,21,11,45,853.0,140.0,1.9,33.5,971.0,705.35,504.17
2016,6,21,12,0,866.0,133.0,2.0,34.0,986.0,717.14,511.86
2016,6,21,12,15,617.5,291.0,2.05,34.0,900.5,681.36,484.13
2016,6,21,12,30,369.0,449.0,2.1,34.0,815.0,626.39,443.7
2016,6,21,12,45,617.5,291.5,2.15,34.0,902.0,682.65,486.21
2016,6,21,13,0,866.0,134.0,2.2,34.0,989.0,720.32,515.41
2016,6,21,13,15,863.5,133.5,2.25,34.0,978.0,711.9,509.63
2016,6,21,13,30,861.0,133.0,2.3,34.0,967.0,700.42,502.03
2016,6,21,13,45,856.5,132.0,2.35,34.0,948.5,684.15,491.08
2016,6,21,14,0,852.0,131.0,2.4,34.0,930.0,664.9,477.94
2016,6,21,14,15,846.0,130.0,2.4,34.0,904.0,641.82,461.72
2016,6,21,14,30,840.0,129.0,2.4,34.0,878.0,616.05,443.38
2016,6,21,14,45,837.5,123.5,2.45,34.0,847.5,586.38,422.21
2016,6,21,15,0,835.0,118.0,2.5,34.0,817.0,554.03,398.66
2016,6,21,15,15,824.5,116.0,2.5,33.5,778.5,517.79,372.35
2016,6,21,15,30,814.0,114.0,2.5,33.0,740.0,479.79,344.03
2016,6,21,15,45,800.5,111.5,2.5,33.0,697.0,438.43,311.84
