Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,0,787.0,109.0,2.5,33.0,654.0,395.47,277.74
2016,6,21,16,15,769.5,105.5,2.45,32.5,606.5,349.59,241.3
2016,6,21,16,30,752.0,102.0,2.4,32.0,559.0,303.57,204.14
2016,6,21,16,45,730.0,98.0,2.4,32.0,508.5,256.19,165.65
2016,6,21,17,0,708.0,94.0,2.4,32.0,458.0,209.66,128.65
2016,6,21,17,15,677.0,89.0,2.3,31.5,406.0,157.93,90.62
2016,6,21,17,30,646.0,84.0,2.2,31.0,354.0,112.45,62.23
2016,6,21,17,45,606.5,77.5,2.1,31.0,302.5,68.24,44.0
2016,6,21,18,0,567.0,71.0,2.0,31.0,251.0,56.23,41.6
2016,6,21,18,15,506.0,63.5,1.8,30.0,201.0,50.62,37.06
2016,6,21,18,30,445.0,56.0,1.6,29.0,151.0,45.0,32.3
2016,6,21,18,45,356.0,45.0,1.45,28.5,107.5,36.34,24.69
2016,6,21,19,0,267.0,34.0,1.3,28.0,64.0,27.63,16.68
2016,6,21,19,15,133.5,17.0,1.35,27.5,32.0,13.04,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,23.5,22.5,12.2,0.0
2016,6,22,6,0,167.0,31.0,2.9,24.0,45.0,23.4,12.27
2016,6,22,6,15,265.0,44.0,3.05,24.5,86.0,33.28,22.26
2016,6,22,6,30,363.0,57.0,3.2,25.0,127.0,43.2,31.19
2016,6,22,6,45,436.5,66.0,3.35,25.5,175.5,52.23,39.12
2016,6,22,7,0,510.0,75.0,3.5,26.0,224.0,58.88,44.81
2016,6,22,7,15,557.0,82.0,3.5,26.5,276.0,63.65,48.72
2016,6,22,7,30,604.0,89.0,3.5,27.0,328.0,95.98,57.15
2016,6,22,7,45,641.0,93.5,3.5,27.5,380.5,139.18,80.82
2016,6,22,8,0,678.0,98.0,3.5,28.0,433.0,185.49,113.26
2016,6,22,8,15,703.5,102.5,3.45,28.5,484.0,232.13,149.77
2016,6,22,8,30,729.0,107.0,3.4,29.0,535.0,283.57,191.31
2016,6,22,8,45,749.5,110.0,3.4,29.5,583.5,329.44,228.97
2016,6,22,9,0,770.0,113.0,3.4,30.0,632.0,375.59,266.45
2016,6,22,9,15,784.5,116.0,3.4,30.0,676.5,419.3,302.1
2016,6,22,9,30,799.0,119.0,3.4,30.0,721.0,462.22,336.42
2016,6,22,9,45,811.5,121.0,3.4,30.5,760.5,502.32,367.2
2016,6,22,10,0,824.0,123.0,3.4,31.0,800.0,538.8,394.6
2016,6,22,10,15,832.5,125.0,3.45,31.5,834.0,572.7,419.56
2016,6,22,10,30,841.0,127.0,3.5,32.0,868.0,604.43,442.37
2016,6,22,10,45,848.0,128.0,3.55,32.5,895.5,632.14,461.87
2016,6,22,11,0,855.0,129.0,3.6,33.0,923.0,657.26,479.17
2016,6,22,11,15,859.5,130.0,3.65,33.0,943.0,677.98,494.11
2016,6,22,11,30,864.0,131.0,3.7,33.0,963.0,695.76,506.83
2016,6,22,11,45,872.5,127.5,3.75,33.0,977.0,710.04,517.11
2016,6,22,12,0,881.0,124.0,3.8,33.0,991.0,721.38,525.28
2016,6,22,12,15,882.0,124.0,3.85,33.0,995.5,726.96,529.35
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,729.66,531.4
2016,6,22,12,45,883.0,123.5,3.95,33.5,997.5,728.62,529.75
2016,6,22,13,0,883.0,123.0,4.0,34.0,995.0,724.8,526.13
2016,6,22,13,15,880.5,122.5,4.0,34.0,984.0,716.19,520.1
2016,6,22,13,30,878.0,122.0,4.0,34.0,973.0,704.47,511.84
2016,6,22,13,45,875.0,120.5,4.05,34.0,954.5,688.52,500.73
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,669.48,487.3
2016,6,22,14,15,539.0,280.5,4.1,34.0,781.0,574.33,417.12
2016,6,22,14,30,206.0,442.0,4.1,34.0,626.0,470.71,341.02
2016,6,22,14,45,513.0,285.5,4.1,34.0,720.0,529.92,385.46
2016,6,22,15,0,820.0,129.0,4.1,34.0,814.0,554.73,403.17
2016,6,22,15,15,809.0,126.5,4.05,33.5,776.0,520.48,377.51
2016,6,22,15,30,798.0,124.0,4.0,33.0,738.0,481.65,348.16
2016,6,22,15,45,569.0,208.0,4.0,33.0,633.0,413.46,298.17
2016,6,22,16,0,340.0,292.0,4.0,33.0,528.0,353.54,255.62
2016,6,22,16,15,534.5,202.5,3.9,32.5,542.0,339.11,240.1
2016,6,22,16,30,729.0,113.0,3.8,32.0,556.0,306.32,207.93
2016,6,22,16,45,702.5,109.0,3.75,32.0,505.0,255.19,166.56
2016,6,22,17,0,676.0,105.0,3.7,32.0,454.0,208.68,129.61
2016,6,22,17,15,644.0,99.5,3.5,31.5,402.0,161.9,95.22
2016,6,22,17,30,612.0,94.0,3.3,31.0,350.0,117.61,67.35
2016,6,22,17,45,567.0,87.5,3.15,30.5,298.0,74.98,49.46
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,63.0,47.46
2016,6,22,18,15,460.0,72.0,2.8,29.5,197.0,56.59,42.16
2016,6,22,18,30,398.0,63.0,2.6,29.0,148.0,47.7,34.57
2016,6,22,18,45,308.0,50.5,2.45,28.5,105.0,38.19,26.23
2016,6,22,19,0,218.0,38.0,2.3,28.0,62.0,28.69,17.54
2016,6,22,19,15,109.0,19.0,2.4,27.5,31.0,14.45,0.8
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.5,15.5,2.95,23.5,22.5,12.2,0.0
2016,6,23,6,0,161.0,31.0,3.1,24.0,45.0,23.37,12.15
2016,6,23,6,15,260.0,45.0,3.25,24.0,86.0,33.95,22.86
2016,6,23,6,30,359.0,59.0,3.4,24.0,127.0,44.55,32.46
2016,6,23,6,45,441.0,66.5,3.55,24.5,177.0,52.69,39.68
2016,6,23,7,0,523.0,74.0,3.7,25.0,227.0,58.31,44.51
2016,6,23,7,15,570.0,81.0,3.7,25.5,279.0,63.13,48.49
2016,6,23,7,30,617.0,88.0,3.7,26.0,331.0,95.58,56.92
2016,6,23,7,45,661.5,90.0,3.7,26.5,385.5,138.46,79.84
2016,6,23,8,0,706.0,92.0,3.7,27.0,440.0,185.18,112.34
2016,6,23,8,15,730.5,95.5,3.65,27.5,491.0,235.93,152.31
2016,6,23,8,30,755.0,99.0,3.6,28.0,542.0,283.78,191.45
2016,6,23,8,45,779.0,100.0,3.6,28.5,592.0,330.38,229.97
2016,6,23,9,0,803.0,101.0,3.6,29.0,642.0,377.52,268.51
2016,6,23,9,15,504.5,227.5,3.55,29.5,575.5,386.1,281.78
2016,6,23,9,30,206.0,354.0,3.5,30.0,509.0,362.31,267.59
2016,6,23,9,45,532.0,230.0,3.5,30.5,660.0,447.78,329.14
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,543.45,398.45
2016,6,23,10,15,865.5,108.0,3.5,31.0,845.0,578.03,424.44
2016,6,23,10,30,873.0,110.0,3.5,31.0,879.0,610.29,448.49
2016,6,23,10,45,880.0,110.5,3.55,31.5,906.5,638.61,468.53
2016,6,23,11,0,887.0,111.0,3.6,32.0,934.0,664.25,486.28
2016,6,23,11,15,891.0,111.5,3.65,32.0,954.0,685.1,501.38
2016,6,23,11,30,895.0,112.0,3.7,32.0,974.0,702.89,514.18
2016,6,23,11,45,890.5,118.0,3.75,32.5,984.5,715.73,522.24
2016,6,23,12,0,886.0,124.0,3.8,33.0,995.0,725.09,527.79
2016,6,23,12,15,886.5,124.0,3.8,33.0,1000.0,730.4,531.52
2016,6,23,12,30,887.0,124.0,3.8,33.0,1005.0,732.8,533.19
2016,6,23,12,45,885.5,125.0,3.85,33.5,1002.0,731.79,531.53
2016,6,23,13,0,884.0,126.0,3.9,34.0,999.0,728.02,527.92
2016,6,23,13,15,882.0,125.0,3.9,34.0,988.0,719.46,521.94
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,707.75,513.73
2016,6,23,13,45,875.0,124.0,3.95,34.0,958.5,691.6,502.47
2016,6,23,14,0,870.0,124.0,4.0,34.0,940.0,672.44,488.96
2016,6,23,14,15,864.0,122.5,3.95,34.0,914.0,648.62,471.76
2016,6,23,14,30,858.0,121.0,3.9,34.0,888.0,622.04,452.36
2016,6,23,14,45,570.5,256.5,3.9,34.0,758.5,541.94,393.36
2016,6,23,15,0,283.0,392.0,3.9,34.0,629.0,461.36,334.59
2016,6,23,15,15,554.0,251.5,3.85,33.5,688.0,486.47,353.29
2016,6,23,15,30,825.0,111.0,3.8,33.0,747.0,483.98,349.66
2016,6,23,15,45,603.5,195.5,3.8,33.0,646.0,419.44,302.0
2016,6,23,16,0,382.0,280.0,3.8,33.0,545.0,361.54,260.69
2016,6,23,16,15,336.5,268.0,3.75,32.5,489.0,316.85,227.82
2016,6,23,16,30,291.0,256.0,3.7,32.0,433.0,275.52,197.36
2016,6,23,16,45,284.5,232.0,3.7,32.0,392.5,239.2,169.17
2016,6,23,17,0,278.0,208.0,3.7,32.0,352.0,203.21,141.4
2016,6,23,17,15,458.5,147.5,3.5,31.5,353.5,168.98,108.29
2016,6,23,17,30,639.0,87.0,3.3,31.0,355.0,115.4,64.53
2016,6,23,17,45,590.5,82.0,3.15,30.5,302.0,72.29,46.71
2016,6,23,18,0,542.0,77.0,3.0,30.0,249.0,60.29,45.19
2016,6,23,18,15,480.5,68.5,2.75,29.5,199.5,54.12,40.09
2016,6,23,18,30,419.0,60.0,2.5,29.0,150.0,47.9,34.74
2016,6,23,18,45,325.5,48.5,2.3,28.5,106.5,36.91,25.18
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,28.05,17.04
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,14.1,0.82
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.5,1.8,22.5,22.5,12.2,0.0
2016,6,24,6,0,172.0,31.0,2.0,23.0,45.0,23.41,12.16
2016,6,24,6,15,275.5,44.0,2.15,23.5,86.5,33.33,22.4
2016,6,24,6,30,379.0,57.0,2.3,24.0,128.0,43.32,31.42
2016,6,24,6,45,466.5,63.0,2.5,24.5,179.0,50.24,37.58
2016,6,24,7,0,554.0,69.0,2.7,25.0,230.0,54.96,41.64
2016,6,24,7,15,364.5,113.0,2.75,25.5,228.0,79.82,62.66
2016,6,24,7,30,175.0,157.0,2.8,26.0,226.0,117.56,85.53
2016,6,24,7,45,183.0,182.0,2.85,26.5,263.5,147.76,106.04
2016,6,24,8,0,191.0,207.0,2.9,27.0,301.0,178.92,128.95
2016,6,24,8,15,489.5,147.5,2.95,27.5,425.0,216.45,146.32
2016,6,24,8,30,788.0,88.0,3.0,28.0,549.0,283.42,189.83
2016,6,24,8,45,534.5,191.0,3.05,28.5,516.0,316.7,225.39
2016,6,24,9,0,281.0,294.0,3.1,29.0,483.0,324.31,238.03
2016,6,24,9,15,318.5,307.0,3.15,29.5,535.5,364.77,268.0
2016,6,24,9,30,356.0,320.0,3.2,30.0,588.0,407.56,299.32
2016,6,24,9,45,355.5,341.5,3.3,30.5,621.5,440.02,323.03
2016,6,24,10,0,355.0,363.0,3.4,31.0,655.0,471.43,345.52
2016,6,24,10,15,419.5,354.5,3.5,31.0,714.0,518.99,380.1
2016,6,24,10,30,484.0,346.0,3.6,31.0,773.0,566.5,414.43
2016,6,24,10,45,467.0,366.5,3.7,31.5,789.0,586.51,427.78
2016,6,24,11,0,450.0,387.0,3.8,32.0,805.0,603.76,439.04
2016,6,24,11,15,391.5,419.5,3.9,32.0,789.0,597.21,434.08
2016,6,24,11,30,333.0,452.0,4.0,32.0,773.0,590.18,428.62
2016,6,24,11,45,344.0,451.5,4.1,32.0,787.0,603.08,437.98
2016,6,24,12,0,355.0,451.0,4.2,32.0,801.0,614.65,446.3
2016,6,24,12,15,429.0,437.5,4.25,32.0,862.0,661.03,479.27
2016,6,24,12,30,503.0,424.0,4.3,32.0,923.0,705.53,510.48
2016,6,24,12,45,681.5,281.0,4.4,32.0,955.0,721.49,525.22
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,719.95,528.33
2016,6,24,13,15,648.5,280.0,4.5,31.5,916.5,689.36,504.03
2016,6,24,13,30,437.0,422.0,4.5,31.0,846.0,644.41,470.08
2016,6,24,13,45,322.0,446.0,4.55,31.0,755.5,575.14,420.64
2016,6,24,14,0,207.0,470.0,4.6,31.0,665.0,506.88,371.46
2016,6,24,14,15,321.0,417.5,4.55,31.0,709.5,536.41,393.99
2016,6,24,14,30,435.0,365.0,4.5,31.0,754.0,559.27,410.88
2016,6,24,14,45,512.5,322.0,4.5,31.0,763.5,557.65,409.75
2016,6,24,15,0,590.0,279.0,4.5,31.0,773.0,549.07,403.19
2016,6,24,15,15,521.5,284.5,4.4,30.5,706.0,495.0,364.01
2016,6,24,15,30,453.0,290.0,4.3,30.0,639.0,443.99,326.8
2016,6,24,15,45,295.0,305.5,4.25,30.0,527.5,362.69,267.43
2016,6,24,16,0,137.0,321.0,4.2,30.0,416.0,294.62,218.38
2016,6,24,16,15,241.0,282.5,4.05,29.5,435.0,294.96,216.68
2016,6,24,16,30,345.0,244.0,3.9,29.0,454.0,283.41,204.37
2016,6,24,16,45,194.0,223.5,3.8,29.0,340.0,211.74,153.49
2016,6,24,17,0,43.0,203.0,3.7,29.0,226.0,155.81,115.99
2016,6,24,17,15,182.0,178.0,3.45,28.5,256.5,152.82,108.52
2016,6,24,17,30,321.0,153.0,3.2,28.0,287.0,133.44,90.43
2016,6,24,17,45,298.0,133.5,2.95,28.0,244.5,98.58,70.9
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,80.83,62.85
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,68.5,52.58
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,55.87,41.78
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,42.5,30.1
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,28.93,17.96
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,14.82,1.36
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,2.4,23.5,14.5,11.02,0.0
2016,6,25,6,0,13.0,28.0,2.5,24.0,29.0,21.05,10.2
2016,6,25,6,15,48.0,48.5,2.55,24.0,57.0,35.52,24.15
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,49.82,36.94
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.5,63.65,49.03
2016,6,25,7,0,151.0,109.0,2.7,25.0,154.0,77.31,60.69
2016,6,25,7,15,166.0,132.5,2.85,25.0,190.5,92.44,73.48
2016,6,25,7,30,181.0,156.0,3.0,25.0,227.0,117.18,85.47
2016,6,25,7,45,114.0,174.5,3.2,25.5,222.0,135.57,99.56
2016,6,25,8,0,47.0,193.0,3.4,26.0,217.0,146.98,110.51
2016,6,25,8,15,26.5,186.0,3.55,26.0,200.0,143.17,108.07
2016,6,25,8,30,6.0,179.0,3.7,26.0,183.0,136.31,103.14
2016,6,25,8,45,7.0,189.5,3.85,26.5,194.5,145.44,109.77
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,154.62,116.39
2016,6,25,9,15,68.5,277.0,4.05,27.0,328.5,237.57,179.17
2016,6,25,9,30,129.0,354.0,4.1,27.0,451.0,327.78,246.53
2016,6,25,9,45,213.5,365.5,4.15,27.0,536.5,385.47,289.08
2016,6,25,10,0,298.0,377.0,4.2,27.0,622.0,451.83,338.04
2016,6,25,10,15,309.5,392.0,4.2,27.0,655.5,482.16,360.27
2016,6,25,10,30,321.0,407.0,4.2,27.0,689.0,512.13,382.11
2016,6,25,10,45,182.0,404.0,4.25,27.5,565.5,431.73,322.3
2016,6,25,11,0,43.0,401.0,4.3,28.0,442.0,341.34,254.07
2016,6,25,11,15,24.5,284.5,4.25,28.0,308.0,240.5,179.21
2016,6,25,11,30,6.0,168.0,4.2,28.0,174.0,134.63,98.85
2016,6,25,11,45,5.5,163.0,4.2,28.5,168.5,130.62,95.64
2016,6,25,12,0,5.0,158.0,4.2,29.0,163.0,126.55,92.29
2016,6,25,12,15,78.5,333.0,4.15,29.0,411.0,326.32,243.23
2016,6,25,12,30,152.0,508.0,4.1,29.0,659.0,514.45,378.73
2016,6,25,12,45,175.5,506.0,4.05,29.0,680.0,529.48,388.94
2016,6,25,13,0,199.0,504.0,4.0,29.0,701.0,543.39,399.01
2016,6,25,13,15,99.5,312.0,3.95,29.0,410.5,323.16,240.24
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,93.35,66.64
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,131.91,96.52
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,170.09,125.66
2016,6,25,14,15,23.0,290.5,3.75,28.5,312.0,242.51,180.68
2016,6,25,14,30,36.0,370.0,3.7,28.0,403.0,309.95,231.3
2016,6,25,14,45,24.5,313.0,3.7,28.0,335.5,257.55,192.33
2016,6,25,15,0,13.0,256.0,3.7,28.0,268.0,203.6,152.0
2016,6,25,15,15,6.5,199.0,3.7,28.0,205.5,156.19,116.16
2016,6,25,15,30,0.0,142.0,3.7,28.0,143.0,109.34,80.26
2016,6,25,15,45,4.5,176.0,3.7,28.0,180.0,136.7,101.71
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,163.0,122.2
2016,6,25,16,15,4.5,146.5,3.65,27.5,150.0,113.48,84.23
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,63.91,45.58
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,54.18,37.99
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,44.48,30.34
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,42.52,28.96
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,40.57,27.56
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,34.39,22.6
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,28.23,18.63
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,22.47,13.71
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,16.73,8.73
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,11.77,4.34
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,6.82,0.0
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,3.4,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,12.2,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,23.16,11.74
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.5,35.02,23.84
2016,6,26,6,30,298.0,63.0,1.6,23.0,119.0,46.81,34.53
2016,6,26,6,45,378.0,72.5,1.8,23.5,167.0,54.0,40.97
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,61.22,47.19
2016,6,26,7,15,508.0,90.5,2.05,24.0,266.0,69.28,54.04
2016,6,26,7,30,558.0,99.0,2.1,24.0,317.0,99.54,62.39
2016,6,26,7,45,359.5,153.0,2.2,24.5,301.5,146.65,99.0
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,173.86,127.14
2016,6,26,8,15,132.0,231.0,2.35,25.5,300.5,195.75,145.09
2016,6,26,8,30,103.0,255.0,2.4,26.0,315.0,214.0,160.1
2016,6,26,8,45,189.0,274.5,2.45,26.5,397.0,263.62,195.58
2016,6,26,9,0,275.0,294.0,2.5,27.0,479.0,322.07,238.02
2016,6,26,9,15,537.5,205.0,2.55,27.5,597.5,382.61,280.14
2016,6,26,9,30,800.0,116.0,2.6,28.0,716.0,459.66,336.02
2016,6,26,9,45,471.5,256.5,2.7,28.5,615.5,438.06,323.15
2016,6,26,10,0,143.0,397.0,2.8,29.0,515.0,382.12,282.63
2016,6,26,10,15,160.0,416.0,2.85,29.5,552.5,413.13,304.73
2016,6,26,10,30,177.0,435.0,2.9,30.0,590.0,444.67,326.64
2016,6,26,10,45,519.5,278.0,3.0,30.5,754.5,553.48,406.74
2016,6,26,11,0,862.0,121.0,3.1,31.0,919.0,656.3,481.47
2016,6,26,11,15,866.0,121.5,3.15,31.0,939.0,676.72,495.81
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,694.16,508.37
2016,6,26,11,45,544.0,310.0,3.25,31.0,836.0,639.49,465.92
2016,6,26,12,0,218.0,498.0,3.3,31.0,713.0,551.22,399.69
2016,6,26,12,15,294.5,473.0,3.3,31.0,764.5,591.68,429.36
2016,6,26,12,30,371.0,448.0,3.3,31.0,816.0,628.32,455.58
2016,6,26,12,45,373.5,445.0,3.35,31.5,815.0,627.5,454.12
2016,6,26,13,0,376.0,442.0,3.4,32.0,814.0,625.08,451.75
2016,6,26,13,15,418.5,395.5,3.4,32.0,805.0,619.34,448.8
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,608.73,442.47
2016,6,26,13,45,490.5,362.0,3.4,32.0,830.0,630.13,457.11
2016,6,26,14,0,520.0,375.0,3.4,32.0,864.0,648.21,469.12
2016,6,26,14,15,669.0,257.5,3.35,32.0,867.5,640.6,465.66
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,614.06,448.76
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,588.81,429.98
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,556.03,405.58
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,519.58,378.73
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,481.52,350.0
2016,6,26,15,45,650.0,179.0,3.15,31.0,660.5,429.06,310.39
2016,6,26,16,0,521.0,227.0,3.1,31.0,589.0,381.68,274.99
2016,6,26,16,15,548.0,198.5,2.95,30.5,555.0,343.38,244.34
2016,6,26,16,30,575.0,170.0,2.8,30.0,521.0,304.38,212.16
2016,6,26,16,45,563.0,155.5,2.7,30.0,474.0,259.42,175.79
2016,6,26,17,0,551.0,141.0,2.6,30.0,427.0,214.63,140.07
2016,6,26,17,15,577.0,118.5,2.3,29.5,388.0,169.62,104.44
2016,6,26,17,30,603.0,96.0,2.0,29.0,349.0,121.18,70.25
2016,6,26,17,45,559.5,88.5,1.7,29.0,297.5,78.16,50.7
2016,6,26,18,0,516.0,81.0,1.4,29.0,246.0,62.88,47.53
2016,6,26,18,15,454.0,72.0,1.3,28.5,197.0,56.48,42.24
2016,6,26,18,30,392.0,63.0,1.2,28.0,148.0,47.65,34.7
2016,6,26,18,45,303.5,50.5,1.15,27.5,105.0,38.16,26.36
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,28.68,17.69
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,14.44,1.39
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,11.02,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,21.2,10.12
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,31.76,21.03
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,42.31,30.54
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,50.94,38.18
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,57.21,43.57
2016,6,27,7,15,501.0,89.0,1.75,25.5,259.5,68.09,52.7
2016,6,27,7,30,513.0,105.0,1.7,26.0,305.0,101.37,64.49
2016,6,27,7,45,477.0,133.0,1.7,27.0,341.0,145.85,92.7
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,188.49,125.07
2016,6,27,8,15,435.5,185.0,1.7,28.5,418.5,230.75,158.12
2016,6,27,8,30,430.0,209.0,1.7,29.0,460.0,271.88,190.79
2016,6,27,8,45,617.5,153.0,1.75,29.5,548.0,317.18,221.52
2016,6,27,9,0,805.0,97.0,1.8,30.0,636.0,374.35,262.81
2016,6,27,9,15,818.5,99.5,1.8,30.5,680.5,419.94,298.83
2016,6,27,9,30,832.0,102.0,1.8,31.0,725.0,462.85,331.98
2016,6,27,9,45,842.5,103.5,1.8,31.5,764.5,502.3,361.75
2016,6,27,10,0,853.0,105.0,1.8,32.0,804.0,540.07,389.44
2016,6,27,10,15,626.5,237.0,1.8,32.0,762.5,549.14,395.87
2016,6,27,10,30,400.0,369.0,1.8,32.0,721.0,533.95,384.31
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,599.33,431.17
2016,6,27,11,0,879.0,112.0,1.8,33.0,926.0,660.71,474.68
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,675.95,481.63
2016,6,27,11,30,503.0,400.0,1.8,33.0,884.0,670.44,474.82
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,702.9,498.85
2016,6,27,12,0,879.0,124.0,1.8,34.0,988.0,721.82,513.94
2016,6,27,12,15,879.5,124.0,1.8,34.0,993.0,727.28,517.53
2016,6,27,12,30,880.0,124.0,1.8,34.0,998.0,729.83,519.23
2016,6,27,12,45,879.0,124.0,1.8,34.5,995.0,728.62,517.33
2016,6,27,13,0,878.0,124.0,1.8,35.0,992.0,724.65,513.58
2016,6,27,13,15,875.5,123.5,1.85,35.0,981.0,716.28,508.3
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,704.81,500.88
2016,6,27,13,45,868.0,123.0,1.95,35.0,951.5,688.9,490.37
2016,6,27,14,0,863.0,123.0,2.0,35.0,933.0,670.0,477.68
2016,6,27,14,15,857.0,121.5,2.0,35.0,907.5,646.46,461.4
2016,6,27,14,30,851.0,120.0,2.0,35.0,882.0,620.17,442.97
2016,6,27,14,45,829.0,127.0,2.0,35.0,846.5,588.45,420.35
2016,6,27,15,0,807.0,134.0,2.0,35.0,811.0,558.61,398.55
2016,6,27,15,15,796.0,131.5,2.0,34.5,773.0,521.97,372.49
2016,6,27,15,30,785.0,129.0,2.0,34.0,735.0,483.69,344.54
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,438.67,311.0
2016,6,27,16,0,620.0,193.0,2.1,34.0,624.0,398.52,280.84
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,355.63,246.79
2016,6,27,16,30,718.0,116.0,2.1,33.0,554.0,306.31,206.52
2016,6,27,16,45,583.5,144.5,2.15,33.0,480.0,257.0,170.87
2016,6,27,17,0,449.0,173.0,2.2,33.0,406.0,215.11,142.59
2016,6,27,17,15,433.0,155.5,2.1,32.5,359.5,173.25,111.73
2016,6,27,17,30,417.0,138.0,2.0,32.0,313.0,132.62,84.51
2016,6,27,17,45,391.5,121.0,1.9,31.5,267.0,93.4,63.85
2016,6,27,18,0,366.0,104.0,1.8,31.0,221.0,74.29,56.59
2016,6,27,18,15,381.0,83.5,1.65,30.0,185.0,61.35,46.03
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,47.69,34.57
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,38.2,26.27
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,28.72,17.64
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,14.45,1.43
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,11.41,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,21.74,10.24
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,35.59,23.98
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,49.21,36.06
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,59.47,45.06
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,69.57,53.65
2016,6,28,7,15,432.5,107.5,2.5,27.5,257.0,77.31,60.01
2016,6,28,7,30,481.0,119.0,2.3,28.0,307.0,106.56,68.93
2016,6,28,7,45,519.5,127.5,2.1,29.0,358.0,146.61,90.98
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,192.95,122.72
2016,6,28,8,15,586.5,143.5,1.7,30.5,459.0,236.64,155.55
2016,6,28,8,30,615.0,151.0,1.5,31.0,509.0,282.26,190.85
2016,6,28,8,45,637.5,156.5,1.35,31.5,556.5,326.11,225.07
2016,6,28,9,0,660.0,162.0,1.2,32.0,604.0,370.7,259.22
2016,6,28,9,15,677.5,167.0,1.2,32.0,648.0,413.34,292.24
2016,6,28,9,30,695.0,172.0,1.2,32.0,692.0,455.72,324.35
2016,6,28,9,45,707.5,176.5,1.25,32.5,731.0,494.75,352.96
2016,6,28,10,0,720.0,181.0,1.3,33.0,770.0,532.61,380.02
2016,6,28,10,15,730.0,184.0,1.4,33.0,803.5,566.51,404.85
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,596.54,426.69
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.5,623.66,445.57
2016,6,28,11,0,749.0,196.0,1.8,34.0,890.0,648.32,462.46
2016,6,28,11,15,412.0,328.0,1.9,34.0,711.5,547.39,391.65
2016,6,28,11,30,75.0,460.0,2.0,34.0,533.0,413.06,295.32
2016,6,28,11,45,440.5,316.0,2.1,34.0,749.0,573.04,412.05
2016,6,28,12,0,806.0,172.0,2.2,34.0,965.0,716.59,512.62
2016,6,28,12,15,807.0,172.0,2.25,34.0,970.0,722.26,515.72
2016,6,28,12,30,808.0,172.0,2.3,34.0,975.0,725.14,517.94
2016,6,28,12,45,612.5,303.0,2.4,34.0,910.5,690.48,491.88
2016,6,28,13,0,417.0,434.0,2.5,34.0,846.0,650.87,462.47
2016,6,28,13,15,380.0,442.0,2.55,34.0,814.5,625.36,445.37
2016,6,28,13,30,343.0,450.0,2.6,34.0,783.0,600.62,428.53
2016,6,28,13,45,267.5,461.0,2.7,34.0,718.0,551.48,394.67
2016,6,28,14,0,192.0,472.0,2.8,34.0,653.0,499.93,358.88
2016,6,28,14,15,102.0,360.5,2.9,33.5,457.0,352.54,256.14
2016,6,28,14,30,12.0,249.0,3.0,33.0,261.0,199.51,145.14
2016,6,28,14,45,6.0,163.0,3.1,33.0,169.0,129.45,93.28
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,59.61,40.35
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,38.59,24.34
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,17.7,8.18
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,30.39,18.19
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,43.1,28.27
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,54.66,37.51
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,66.24,46.85
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,54.18,37.48
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,42.17,28.08
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,64.53,46.14
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,84.69,62.5
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,72.28,52.87
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,60.2,45.5
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,48.5,35.69
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,36.72,25.61
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,25.97,16.26
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,15.23,6.81
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,7.59,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.5,13.5,2.05,23.5,20.0,10.62,0.0
2016,6,29,6,0,163.0,27.0,2.3,24.0,40.0,20.48,9.21
2016,6,29,6,15,259.5,41.0,2.3,24.0,80.0,31.1,20.38
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,41.74,30.02
2016,6,29,6,45,428.5,64.0,2.35,24.5,168.5,50.74,37.99
2016,6,29,7,0,501.0,73.0,2.4,25.0,217.0,57.41,43.74
2016,6,29,7,15,548.5,80.5,2.4,25.5,268.5,62.58,48.02
2016,6,29,7,30,596.0,88.0,2.4,26.0,320.0,93.08,55.99
2016,6,29,7,45,633.5,93.0,2.4,26.5,372.5,136.32,79.36
2016,6,29,8,0,671.0,98.0,2.4,27.0,425.0,182.78,111.73
2016,6,29,8,15,696.5,102.5,2.4,27.5,476.0,229.21,147.96
2016,6,29,8,30,722.0,107.0,2.4,28.0,527.0,280.49,189.3
2016,6,29,8,45,740.5,111.5,2.4,28.5,575.5,326.79,227.24
2016,6,29,9,0,759.0,116.0,2.4,29.0,624.0,373.23,264.82
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,402.55,292.19
2016,6,29,9,30,382.0,311.0,2.5,29.0,597.0,413.0,303.2
2016,6,29,9,45,337.0,344.5,2.55,29.5,606.5,433.67,318.63
2016,6,29,10,0,292.0,378.0,2.6,30.0,616.0,450.01,330.19
2016,6,29,10,15,560.5,255.5,2.65,30.0,738.5,526.55,386.5
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,602.83,442.77
2016,6,29,10,45,435.5,266.0,2.75,30.5,649.5,493.25,362.78
2016,6,29,11,0,42.0,399.0,2.8,31.0,438.0,339.52,248.24
2016,6,29,11,15,46.5,404.0,2.85,31.0,448.0,348.4,255.11
2016,6,29,11,30,51.0,409.0,2.9,31.0,458.0,357.16,261.36
2016,6,29,11,45,457.0,272.5,2.95,31.5,721.0,551.22,404.89
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,720.45,524.64
2016,6,29,12,15,863.5,136.0,3.0,32.0,989.0,725.82,527.33
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,728.37,529.1
2016,6,29,12,45,859.5,138.5,3.05,32.5,990.0,726.47,526.88
2016,6,29,13,0,855.0,141.0,3.1,33.0,986.0,721.97,522.83
2016,6,29,13,15,504.5,317.0,3.1,33.0,814.5,622.97,450.02
2016,6,29,13,30,154.0,493.0,3.1,33.0,643.0,499.56,359.64
2016,6,29,13,45,495.0,317.5,3.1,33.0,784.5,601.87,436.4
2016,6,29,14,0,836.0,142.0,3.1,33.0,926.0,668.03,485.49
2016,6,29,14,15,829.5,140.5,3.1,32.5,901.0,644.93,469.53
2016,6,29,14,30,823.0,139.0,3.1,32.0,876.0,619.18,451.89
2016,6,29,14,45,800.5,146.0,3.1,32.0,840.5,592.94,432.36
2016,6,29,15,0,778.0,153.0,3.1,32.0,805.0,559.93,407.84
2016,6,29,15,15,766.0,150.0,3.15,32.0,767.5,523.38,380.58
2016,6,29,15,30,754.0,147.0,3.2,32.0,730.0,485.34,351.61
2016,6,29,15,45,738.5,144.0,3.25,32.0,686.5,444.52,319.96
2016,6,29,16,0,723.0,141.0,3.3,32.0,643.0,400.76,285.47
2016,6,29,16,15,703.5,136.5,3.3,31.5,596.0,355.59,249.78
2016,6,29,16,30,684.0,132.0,3.3,31.0,549.0,310.58,213.58
2016,6,29,16,45,660.0,126.0,3.35,31.0,499.5,263.72,175.59
2016,6,29,17,0,636.0,120.0,3.4,31.0,450.0,218.03,139.13
2016,6,29,17,15,603.0,113.5,3.2,30.5,398.5,172.1,104.96
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,128.82,76.73
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.5,86.05,56.03
2016,6,29,18,0,491.0,88.0,2.7,29.0,246.0,67.76,51.65
2016,6,29,18,15,431.5,77.5,2.4,28.5,197.0,57.92,43.47
2016,6,29,18,30,372.0,67.0,2.1,28.0,148.0,50.2,36.84
2016,6,29,18,45,295.0,52.5,1.85,27.5,105.5,39.5,27.48
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,28.7,17.71
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,14.45,1.52
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,11.02,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,21.12,9.49
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,32.71,21.66
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,44.26,32.02
2016,6,30,6,45,396.5,69.5,1.6,26.0,166.0,52.15,38.93
2016,6,30,7,0,468.0,80.0,1.7,27.0,214.0,62.38,47.56
2016,6,30,7,15,516.5,88.5,1.8,27.5,265.0,68.04,52.2
2016,6,30,7,30,565.0,97.0,1.9,28.0,316.0,97.97,60.17
2016,6,30,7,45,603.0,103.0,2.0,28.5,368.5,140.4,83.07
2016,6,30,8,0,641.0,109.0,2.1,29.0,421.0,186.18,114.63
2016,6,30,8,15,668.0,114.5,2.15,29.0,472.0,232.28,150.39
2016,6,30,8,30,695.0,120.0,2.2,29.0,523.0,279.99,188.89
2016,6,30,8,45,714.5,125.0,2.25,29.5,571.5,326.28,226.46
2016,6,30,9,0,734.0,130.0,2.3,30.0,620.0,372.88,263.83
2016,6,30,9,15,750.0,133.5,2.3,30.5,664.5,418.96,300.02
2016,6,30,9,30,766.0,137.0,2.3,31.0,709.0,461.89,333.03
2016,6,30,9,45,537.5,255.0,2.35,31.5,667.0,469.87,340.91
2016,6,30,10,0,309.0,373.0,2.4,32.0,625.0,455.53,330.9
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,529.75,385.04
2016,6,30,10,30,809.0,148.0,2.5,32.0,858.0,607.93,441.73
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.5,558.25,404.22
2016,6,30,11,0,171.0,465.0,2.6,33.0,623.0,477.75,344.33
2016,6,30,11,15,502.5,309.5,2.6,33.0,789.0,594.38,429.89
2016,6,30,11,30,834.0,154.0,2.6,33.0,955.0,694.73,502.14
2016,6,30,11,45,837.0,154.5,2.65,33.5,968.0,707.91,509.88
2016,6,30,12,0,840.0,155.0,2.7,34.0,981.0,718.1,516.05
2016,6,30,12,15,589.5,310.0,2.75,34.0,891.5,679.19,485.78
2016,6,30,12,30,339.0,465.0,2.8,34.0,802.0,620.44,442.15
2016,6,30,12,45,302.5,478.0,2.85,34.0,778.0,603.96,430.93
2016,6,30,13,0,266.0,491.0,2.9,34.0,754.0,586.24,418.58
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,661.34,474.73
2016,6,30,13,30,840.0,152.0,3.0,34.0,967.0,705.4,508.87
2016,6,30,13,45,595.0,290.5,3.05,34.0,862.0,647.28,465.35
2016,6,30,14,0,350.0,429.0,3.1,34.0,757.0,576.22,413.59
2016,6,30,14,15,585.0,287.5,3.15,34.0,818.5,612.75,442.11
2016,6,30,14,30,820.0,146.0,3.2,34.0,880.0,629.45,455.58
2016,6,30,14,45,823.5,136.5,3.3,34.0,850.5,595.36,431.34
2016,6,30,15,0,827.0,127.0,3.4,34.0,821.0,564.12,408.59
2016,6,30,15,15,816.5,124.5,3.45,33.5,783.0,530.04,383.77
2016,6,30,15,30,806.0,122.0,3.5,33.0,745.0,491.24,354.89
2016,6,30,15,45,792.5,119.0,3.55,33.0,702.0,449.23,322.2
2016,6,30,16,0,779.0,116.0,3.6,33.0,659.0,406.2,287.97
2016,6,30,16,15,761.5,112.5,3.6,32.5,611.5,360.6,251.68
2016,6,30,16,30,744.0,109.0,3.6,32.0,564.0,314.84,214.59
2016,6,30,16,45,721.0,105.0,3.65,32.0,513.5,267.42,175.83
2016,6,30,17,0,698.0,101.0,3.7,32.0,463.0,216.92,135.42
2016,6,30,17,15,667.0,95.5,3.6,31.5,410.5,168.88,99.43
2016,6,30,17,30,636.0,90.0,3.5,31.0,358.0,123.17,69.49
2016,6,30,17,45,594.0,83.5,3.4,31.0,306.0,78.92,48.68
2016,6,30,18,0,552.0,77.0,3.3,31.0,254.0,60.39,45.07
2016,6,30,18,15,492.5,68.5,3.0,30.0,204.0,54.22,40.09
2016,6,30,18,30,433.0,60.0,2.7,29.0,154.0,47.99,34.82
2016,6,30,18,45,346.0,48.5,2.4,28.5,110.0,39.06,26.98
2016,6,30,19,0,259.0,37.0,2.1,28.0,66.0,28.19,17.21
2016,6,30,19,15,129.5,18.5,2.05,27.5,33.0,14.14,1.33
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.0,13.5,1.4,23.5,20.0,10.62,0.0
2016,7,1,6,0,166.0,27.0,1.6,24.0,40.0,20.48,8.82
2016,7,1,6,15,265.5,41.0,1.6,24.5,80.5,31.13,20.31
2016,7,1,6,30,365.0,55.0,1.6,25.0,121.0,41.8,29.92
2016,7,1,6,45,438.5,64.5,1.65,26.0,170.5,51.29,38.19
2016,7,1,7,0,512.0,74.0,1.7,27.0,220.0,58.35,44.15
2016,7,1,7,15,560.5,81.5,1.75,27.5,272.0,63.53,48.4
2016,7,1,7,30,609.0,89.0,1.8,28.0,324.0,94.42,56.32
2016,7,1,7,45,645.5,94.5,1.9,28.5,377.5,138.71,80.08
2016,7,1,8,0,682.0,100.0,2.0,29.0,431.0,186.11,112.85
2016,7,1,8,15,708.0,104.5,2.05,29.5,483.0,233.33,149.32
2016,7,1,8,30,734.0,109.0,2.1,30.0,535.0,285.45,190.91
2016,7,1,8,45,754.0,113.0,2.15,30.5,584.0,332.51,229.06
2016,7,1,9,0,774.0,117.0,2.2,31.0,633.0,379.84,266.96
2016,7,1,9,15,789.0,120.0,2.2,31.0,678.0,424.32,302.63
2016,7,1,9,30,804.0,123.0,2.2,31.0,723.0,468.06,336.96
2016,7,1,9,45,816.5,125.0,2.25,31.5,763.5,508.78,367.75
2016,7,1,10,0,829.0,127.0,2.3,32.0,804.0,545.56,394.98
2016,7,1,10,15,838.0,129.0,2.35,32.0,838.5,580.36,420.96
2016,7,1,10,30,847.0,131.0,2.4,32.0,873.0,613.0,444.92
2016,7,1,10,45,854.0,131.5,2.45,32.5,901.0,640.96,464.3
2016,7,1,11,0,861.0,132.0,2.5,33.0,929.0,666.32,481.5
2016,7,1,11,15,865.5,133.0,2.55,33.0,949.0,687.63,496.63
2016,7,1,11,30,870.0,134.0,2.6,33.0,969.0,705.97,509.56
2016,7,1,11,45,868.5,137.5,2.65,33.5,981.0,718.86,517.57
2016,7,1,12,0,867.0,141.0,2.7,34.0,993.0,728.47,523.27
2016,7,1,12,15,868.0,141.0,2.75,34.0,998.0,734.3,527.5
2016,7,1,12,30,869.0,141.0,2.8,34.0,1003.0,737.29,529.77
2016,7,1,12,45,868.5,141.0,2.9,34.5,1000.0,736.59,528.66
2016,7,1,13,0,868.0,141.0,3.0,35.0,997.0,733.21,525.69
2016,7,1,13,15,865.0,140.0,3.05,35.0,986.5,724.45,519.91
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,712.64,512.0
2016,7,1,13,45,857.5,138.5,3.2,35.0,957.5,697.08,501.62
