Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,45,889.0,116.5,2.65,37.5,972.0,751.4,532.46
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,763.47,540.08
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,770.86,545.43
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,775.12,548.71
2016,7,21,12,45,895.0,117.0,3.1,38.0,996.0,775.18,549.23
2016,7,21,13,0,896.0,116.0,3.2,38.0,994.0,772.17,547.69
2016,7,21,13,15,894.0,115.5,3.25,38.0,984.0,764.14,542.56
2016,7,21,13,30,892.0,115.0,3.3,38.0,974.0,752.9,535.26
2016,7,21,13,45,891.0,112.0,3.4,38.0,956.5,737.19,525.14
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,718.18,512.66
2016,7,21,14,15,884.5,108.0,3.55,38.0,914.0,694.52,496.6
2016,7,21,14,30,879.0,107.0,3.6,38.0,889.0,667.96,478.3
2016,7,21,14,45,872.5,105.0,3.65,38.0,857.0,637.21,456.8
2016,7,21,15,0,866.0,103.0,3.7,38.0,825.0,603.91,433.08
2016,7,21,15,15,856.5,101.0,3.7,38.0,786.5,566.58,405.9
2016,7,21,15,30,847.0,99.0,3.7,38.0,748.0,527.27,376.7
2016,7,21,15,45,834.5,96.5,3.7,38.0,704.5,484.39,344.25
2016,7,21,16,0,822.0,94.0,3.7,38.0,661.0,440.22,310.06
2016,7,21,16,15,805.5,91.5,3.65,37.5,613.0,393.46,273.75
2016,7,21,16,30,789.0,89.0,3.6,37.0,565.0,344.55,234.98
2016,7,21,16,45,767.5,85.5,3.6,36.5,513.5,294.37,194.77
2016,7,21,17,0,746.0,82.0,3.6,36.0,462.0,244.87,154.94
2016,7,21,17,15,716.0,77.5,3.5,35.5,409.0,193.97,115.32
2016,7,21,17,30,686.0,73.0,3.4,35.0,356.0,145.23,80.2
2016,7,21,17,45,644.5,68.0,3.35,35.0,302.5,93.78,49.11
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,50.98,36.54
2016,7,21,18,15,541.0,56.0,2.9,34.0,197.5,45.47,32.11
2016,7,21,18,30,479.0,49.0,2.5,33.0,146.0,39.97,27.47
2016,7,21,18,45,381.5,39.0,2.15,32.0,101.5,31.84,20.44
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,23.75,12.71
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,11.73,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,6.29,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,12.23,0.0
2016,7,22,6,15,255.0,28.0,2.35,25.5,58.5,22.83,12.24
2016,7,22,6,30,380.0,40.0,2.3,26.0,96.0,32.67,21.72
2016,7,22,6,45,462.0,48.0,2.3,27.0,145.0,39.06,27.49
2016,7,22,7,0,544.0,56.0,2.3,28.0,194.0,45.52,33.06
2016,7,22,7,15,595.0,62.0,2.15,28.5,246.5,50.17,36.97
2016,7,22,7,30,646.0,68.0,2.0,29.0,299.0,93.47,50.3
2016,7,22,7,45,683.5,72.0,1.9,30.0,353.0,143.76,80.85
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,193.37,116.55
2016,7,22,8,15,746.0,80.0,1.85,31.5,459.5,243.04,155.86
2016,7,22,8,30,771.0,84.0,1.9,32.0,512.0,294.04,197.12
2016,7,22,8,45,791.0,86.5,2.0,33.0,562.5,343.15,236.55
2016,7,22,9,0,811.0,89.0,2.1,34.0,613.0,393.69,276.16
2016,7,22,9,15,825.5,91.5,2.2,34.5,659.0,439.96,312.34
2016,7,22,9,30,840.0,94.0,2.3,35.0,705.0,485.37,346.93
2016,7,22,9,45,851.5,95.5,2.4,35.5,746.0,527.3,378.14
2016,7,22,10,0,863.0,97.0,2.5,36.0,787.0,567.63,407.4
2016,7,22,10,15,871.0,99.0,2.55,36.0,822.5,604.49,434.23
2016,7,22,10,30,879.0,101.0,2.6,36.0,858.0,639.07,458.96
2016,7,22,10,45,885.0,102.0,2.65,36.5,887.0,669.06,479.16
2016,7,22,11,0,891.0,103.0,2.7,37.0,916.0,696.31,497.1
2016,7,22,11,15,895.5,104.0,2.75,37.0,937.5,719.62,513.16
2016,7,22,11,30,900.0,105.0,2.8,37.0,959.0,739.87,526.99
2016,7,22,11,45,897.5,109.0,2.85,37.5,971.5,754.2,535.59
2016,7,22,12,0,895.0,113.0,2.9,38.0,984.0,765.09,541.83
2016,7,22,12,15,896.5,113.5,2.95,38.0,990.5,772.93,547.22
2016,7,22,12,30,898.0,114.0,3.0,38.0,997.0,777.61,550.37
2016,7,22,12,45,897.0,114.0,3.05,38.5,995.0,776.93,548.99
2016,7,22,13,0,896.0,114.0,3.1,39.0,993.0,773.16,545.72
2016,7,22,13,15,894.5,113.5,3.15,39.0,983.0,765.48,540.88
2016,7,22,13,30,893.0,113.0,3.2,39.0,973.0,754.56,533.84
2016,7,22,13,45,889.0,112.5,3.25,39.0,955.0,738.6,523.38
2016,7,22,14,0,885.0,112.0,3.3,39.0,937.0,719.5,510.69
2016,7,22,14,15,879.5,111.0,3.3,39.0,911.5,695.92,494.65
2016,7,22,14,30,874.0,110.0,3.3,39.0,886.0,669.46,476.42
2016,7,22,14,45,860.0,112.5,3.35,39.0,852.5,637.76,454.41
2016,7,22,15,0,846.0,115.0,3.4,39.0,819.0,604.01,430.56
2016,7,22,15,15,835.5,112.5,3.4,38.5,780.5,566.38,404.31
2016,7,22,15,30,825.0,110.0,3.4,38.0,742.0,526.9,376.02
2016,7,22,15,45,811.0,108.0,3.4,38.0,698.5,485.41,344.74
2016,7,22,16,0,797.0,106.0,3.4,38.0,655.0,441.18,310.76
2016,7,22,16,15,779.5,102.5,3.4,37.5,606.5,393.52,274.13
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,345.64,236.42
2016,7,22,16,45,737.0,96.0,3.4,37.0,506.5,296.05,196.56
2016,7,22,17,0,712.0,93.0,3.4,37.0,455.0,247.54,157.56
2016,7,22,17,15,680.5,88.0,3.3,36.5,402.0,193.93,116.24
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,146.0,81.81
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,98.88,53.85
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,56.36,40.96
2016,7,22,18,15,492.0,63.0,2.75,34.0,191.5,50.28,36.08
2016,7,22,18,30,428.0,55.0,2.4,33.0,141.0,44.29,31.03
2016,7,22,18,45,329.0,43.0,2.05,32.5,97.0,34.8,22.76
2016,7,22,19,0,230.0,31.0,1.7,32.0,53.0,23.67,12.47
2016,7,22,19,15,115.0,15.5,1.75,31.5,26.5,11.84,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,5.9,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,11.8,0.0
2016,7,23,6,15,198.5,30.0,2.6,25.5,54.5,22.81,12.09
2016,7,23,6,30,310.0,45.0,2.6,26.0,91.0,34.28,23.03
2016,7,23,6,45,395.5,55.0,2.65,26.5,138.5,44.06,31.77
2016,7,23,7,0,481.0,65.0,2.7,27.0,186.0,51.75,38.49
2016,7,23,7,15,534.5,73.0,2.55,27.5,238.0,57.51,43.35
2016,7,23,7,30,588.0,81.0,2.4,28.0,290.0,100.43,57.54
2016,7,23,7,45,630.5,85.5,2.3,29.0,344.0,145.18,84.44
2016,7,23,8,0,673.0,90.0,2.2,30.0,398.0,193.81,119.55
2016,7,23,8,15,700.5,94.5,2.2,30.5,450.5,242.49,158.1
2016,7,23,8,30,728.0,99.0,2.2,31.0,503.0,295.8,200.98
2016,7,23,8,45,752.0,101.5,2.2,32.0,553.0,344.32,239.7
2016,7,23,9,0,776.0,104.0,2.2,33.0,603.0,393.55,278.1
2016,7,23,9,15,791.5,107.0,2.25,33.5,649.5,439.91,314.2
2016,7,23,9,30,807.0,110.0,2.3,34.0,696.0,485.61,348.81
2016,7,23,9,45,821.0,111.0,2.35,34.5,737.5,526.17,378.92
2016,7,23,10,0,835.0,112.0,2.4,35.0,779.0,566.41,407.95
2016,7,23,10,15,844.0,114.0,2.45,35.5,814.5,602.91,433.64
2016,7,23,10,30,853.0,116.0,2.5,36.0,850.0,637.25,457.22
2016,7,23,10,45,861.0,116.5,2.65,36.5,879.0,667.41,477.9
2016,7,23,11,0,869.0,117.0,2.8,37.0,908.0,695.0,496.49
2016,7,23,11,15,873.5,118.0,2.9,37.0,929.5,717.8,512.41
2016,7,23,11,30,878.0,119.0,3.0,37.0,951.0,737.59,526.19
2016,7,23,11,45,882.5,118.5,3.1,37.5,965.5,753.13,535.95
2016,7,23,12,0,887.0,118.0,3.2,38.0,980.0,765.54,543.53
2016,7,23,12,15,888.0,118.0,3.25,38.0,986.0,772.56,548.4
2016,7,23,12,30,889.0,118.0,3.3,38.0,992.0,776.46,551.05
2016,7,23,12,45,889.0,118.0,3.4,38.5,990.0,776.53,550.36
2016,7,23,13,0,889.0,118.0,3.5,39.0,988.0,773.55,547.77
2016,7,23,13,15,886.5,117.5,3.55,39.0,978.0,765.17,542.39
2016,7,23,13,30,884.0,117.0,3.6,39.0,968.0,753.61,534.86
2016,7,23,13,45,880.0,116.5,3.65,39.0,950.0,737.77,524.4
2016,7,23,14,0,876.0,116.0,3.7,39.0,932.0,718.81,511.73
2016,7,23,14,15,870.5,114.5,3.7,39.0,906.5,695.01,495.47
2016,7,23,14,30,865.0,113.0,3.7,39.0,881.0,668.35,477.04
2016,7,23,14,45,851.0,115.0,3.7,39.0,847.5,636.44,454.65
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,602.5,430.46
2016,7,23,15,15,826.5,115.0,3.7,38.5,775.5,565.52,404.59
2016,7,23,15,30,816.0,113.0,3.7,38.0,737.0,526.72,376.71
2016,7,23,15,45,801.5,110.5,3.75,38.0,693.0,485.07,345.36
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,440.53,311.18
2016,7,23,16,15,769.0,105.0,3.8,37.5,601.0,393.45,274.92
2016,7,23,16,30,751.0,102.0,3.8,37.0,553.0,346.21,237.64
2016,7,23,16,45,726.0,98.0,3.8,37.0,501.5,296.23,197.45
2016,7,23,17,0,701.0,94.0,3.8,37.0,450.0,244.06,155.68
2016,7,23,17,15,669.0,89.0,3.75,36.5,397.5,194.12,117.03
2016,7,23,17,30,637.0,84.0,3.7,36.0,345.0,146.62,82.75
2016,7,23,17,45,591.5,78.0,3.65,35.5,291.5,100.1,54.83
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,58.08,42.38
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,50.2,35.93
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,43.44,30.17
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,33.95,21.94
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,22.91,11.69
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,11.8,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,11.8,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,53.0,23.11,12.17
2016,7,24,6,30,299.0,46.0,2.7,26.0,89.0,34.9,23.53
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.5,44.44,32.07
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,51.74,38.47
2016,7,24,7,15,531.5,73.0,2.75,27.5,236.5,58.12,43.88
2016,7,24,7,30,586.0,81.0,2.7,28.0,289.0,101.5,58.14
2016,7,24,7,45,633.5,84.0,2.65,29.0,343.5,145.75,84.74
2016,7,24,8,0,681.0,87.0,2.6,30.0,398.0,194.4,119.88
2016,7,24,8,15,708.0,91.5,2.55,30.5,450.5,246.71,161.41
2016,7,24,8,30,735.0,96.0,2.5,31.0,503.0,297.03,202.18
2016,7,24,8,45,760.5,97.5,2.45,32.0,553.5,345.66,241.07
2016,7,24,9,0,786.0,99.0,2.4,33.0,604.0,395.11,279.69
2016,7,24,9,15,801.0,102.0,2.35,33.5,650.0,441.78,315.92
2016,7,24,9,30,816.0,105.0,2.3,34.0,696.0,486.9,349.96
2016,7,24,9,45,829.0,106.0,2.3,34.5,737.5,528.4,380.57
2016,7,24,10,0,842.0,107.0,2.3,35.0,779.0,568.46,409.28
2016,7,24,10,15,851.0,109.0,2.3,35.5,814.5,605.28,434.94
2016,7,24,10,30,860.0,111.0,2.3,36.0,850.0,639.94,458.44
2016,7,24,10,45,866.0,112.0,2.35,36.5,878.5,669.46,478.18
2016,7,24,11,0,872.0,113.0,2.4,37.0,907.0,696.28,495.72
2016,7,24,11,15,876.5,114.0,2.45,37.0,928.5,719.22,511.43
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,739.14,524.97
2016,7,24,11,45,879.5,119.0,2.6,37.5,963.0,753.87,534.07
2016,7,24,12,0,878.0,123.0,2.7,38.0,976.0,765.25,540.87
2016,7,24,12,15,878.5,123.0,2.7,38.0,981.5,771.83,545.18
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,775.31,547.36
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,774.62,546.02
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,770.93,542.73
2016,7,24,13,15,873.0,124.5,2.8,39.0,972.0,763.03,537.54
2016,7,24,13,30,871.0,124.0,2.8,39.0,962.0,752.0,530.25
2016,7,24,13,45,865.5,124.0,2.85,39.0,943.5,735.66,519.64
2016,7,24,14,0,860.0,124.0,2.9,39.0,925.0,716.31,506.91
2016,7,24,14,15,854.0,122.5,2.9,39.0,899.5,692.52,490.87
2016,7,24,14,30,848.0,121.0,2.9,39.0,874.0,665.93,472.72
2016,7,24,14,45,828.0,126.5,2.9,39.0,839.0,633.4,450.1
2016,7,24,15,0,808.0,132.0,2.9,39.0,804.0,603.85,429.02
2016,7,24,15,15,796.5,129.5,2.9,38.5,765.5,565.98,402.9
2016,7,24,15,30,785.0,127.0,2.9,38.0,727.0,526.45,374.93
2016,7,24,15,45,766.0,126.0,2.9,38.0,682.5,483.12,342.78
2016,7,24,16,0,747.0,125.0,2.9,38.0,638.0,439.23,309.49
2016,7,24,16,15,727.5,121.0,2.9,37.5,590.0,392.41,273.94
2016,7,24,16,30,708.0,117.0,2.9,37.0,542.0,343.1,235.73
2016,7,24,16,45,676.0,114.5,2.95,37.0,490.0,293.78,196.75
2016,7,24,17,0,644.0,112.0,3.0,37.0,438.0,246.32,159.19
2016,7,24,17,15,609.5,105.5,3.0,36.5,385.5,197.48,121.84
2016,7,24,17,30,575.0,99.0,3.0,36.0,333.0,151.48,88.81
2016,7,24,17,45,519.5,92.5,3.0,36.0,280.0,107.04,61.98
2016,7,24,18,0,464.0,86.0,3.0,36.0,227.0,65.9,48.56
2016,7,24,18,15,398.0,75.0,2.85,35.5,178.0,55.88,40.4
2016,7,24,18,30,332.0,64.0,2.7,35.0,129.0,47.78,33.55
2016,7,24,18,45,235.0,48.5,2.55,34.5,87.5,36.27,23.67
2016,7,24,19,0,138.0,33.0,2.4,34.0,46.0,24.73,12.84
2016,7,24,19,15,69.0,16.5,2.45,33.5,23.0,12.98,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.51,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,21.13,10.47
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,35.97,24.39
2016,7,25,6,45,46.0,73.5,2.0,26.5,84.0,52.77,39.08
2016,7,25,7,0,70.0,98.0,2.0,27.0,116.0,69.33,53.33
2016,7,25,7,15,101.0,118.5,2.0,27.0,151.0,82.84,64.83
2016,7,25,7,30,132.0,139.0,2.0,27.0,186.0,108.09,77.79
2016,7,25,7,45,165.5,162.5,2.0,27.5,231.5,139.11,99.28
2016,7,25,8,0,199.0,186.0,2.0,28.0,277.0,173.96,124.6
2016,7,25,8,15,355.0,182.0,1.9,28.0,368.5,223.77,157.88
2016,7,25,8,30,511.0,178.0,1.8,28.0,460.0,290.92,205.99
2016,7,25,8,45,549.5,180.0,1.75,28.5,510.0,334.76,240.07
2016,7,25,9,0,588.0,182.0,1.7,29.0,560.0,384.62,278.22
2016,7,25,9,15,608.5,188.5,1.6,29.5,605.0,428.53,311.34
2016,7,25,9,30,629.0,195.0,1.5,30.0,650.0,472.67,343.66
2016,7,25,9,45,661.5,190.0,1.4,30.5,694.0,513.93,373.04
2016,7,25,10,0,694.0,185.0,1.3,31.0,738.0,555.55,401.82
2016,7,25,10,15,706.0,188.5,1.35,31.5,773.5,591.93,426.98
2016,7,25,10,30,718.0,192.0,1.4,32.0,809.0,626.74,450.53
2016,7,25,10,45,739.5,186.0,1.45,33.0,840.5,654.63,468.31
2016,7,25,11,0,761.0,180.0,1.5,34.0,872.0,684.17,486.75
2016,7,25,11,15,767.0,182.0,1.65,34.5,894.0,707.25,502.1
2016,7,25,11,30,773.0,184.0,1.8,35.0,916.0,727.67,515.54
2016,7,25,11,45,795.0,171.5,1.95,35.5,934.5,745.66,527.62
2016,7,25,12,0,817.0,159.0,2.1,36.0,953.0,761.0,537.87
2016,7,25,12,15,819.0,159.5,2.2,36.5,959.5,769.03,542.57
2016,7,25,12,30,821.0,160.0,2.3,37.0,966.0,774.04,545.3
2016,7,25,12,45,823.5,158.0,2.45,37.5,965.0,774.39,545.34
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,759.15,535.56
2016,7,25,13,15,824.0,155.5,2.7,38.0,954.0,751.74,531.27
2016,7,25,13,30,822.0,155.0,2.8,38.0,944.0,752.75,532.03
2016,7,25,13,45,818.5,153.0,2.9,38.0,926.5,736.31,521.57
2016,7,25,14,0,815.0,151.0,3.0,38.0,909.0,716.88,509.05
2016,7,25,14,15,808.5,149.5,3.1,38.0,884.0,692.9,493.26
2016,7,25,14,30,802.0,148.0,3.2,38.0,859.0,666.27,475.39
2016,7,25,14,45,490.0,277.0,3.35,38.0,706.5,549.93,393.18
2016,7,25,15,0,178.0,406.0,3.5,38.0,554.0,432.57,309.34
2016,7,25,15,15,452.0,281.5,3.6,37.5,632.5,493.86,355.26
2016,7,25,15,30,726.0,157.0,3.7,37.0,711.0,522.32,375.64
2016,7,25,15,45,553.0,217.0,3.8,36.5,624.5,451.23,324.6
2016,7,25,16,0,380.0,277.0,3.9,36.0,538.0,388.59,280.08
2016,7,25,16,15,190.0,214.0,4.0,35.5,344.5,245.98,178.12
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,115.36,83.44
2016,7,25,16,45,0.0,114.5,4.2,34.5,114.5,87.7,62.75
2016,7,25,17,0,0.0,78.0,4.3,34.0,78.0,59.94,41.5
2016,7,25,17,15,0.0,68.0,4.25,33.5,68.0,52.17,35.67
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,44.42,29.75
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,37.09,24.06
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,29.77,19.35
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,23.24,13.88
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,16.73,8.33
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,11.01,3.39
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,5.3,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,2.75,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,7.08,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,23.82,12.45
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,39.91,27.88
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,46.1,33.74
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,52.82,39.72
2016,7,26,7,15,0.5,92.5,2.5,25.0,93.0,68.12,52.88
2016,7,26,7,30,1.0,114.0,2.5,25.0,115.0,84.28,63.45
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.5,128.23,88.96
2016,7,26,8,0,451.0,153.0,2.6,26.0,358.0,201.11,136.8
2016,7,26,8,15,275.5,195.0,2.6,26.5,325.0,214.92,155.19
2016,7,26,8,30,100.0,237.0,2.6,27.0,292.0,207.05,155.13
2016,7,26,8,45,100.0,261.5,2.65,27.5,321.5,232.34,174.43
2016,7,26,9,0,100.0,286.0,2.7,28.0,351.0,257.61,193.32
2016,7,26,9,15,89.0,305.5,2.7,28.0,366.5,274.24,205.9
2016,7,26,9,30,78.0,325.0,2.7,28.0,382.0,289.71,217.35
2016,7,26,9,45,84.0,342.5,2.75,28.5,407.0,311.45,232.88
2016,7,26,10,0,90.0,360.0,2.8,29.0,432.0,333.44,248.43
2016,7,26,10,15,163.5,376.0,2.8,29.0,513.5,401.34,298.3
2016,7,26,10,30,237.0,392.0,2.8,29.0,595.0,474.04,350.83
2016,7,26,10,45,221.5,422.5,2.8,29.5,617.5,490.45,361.05
2016,7,26,11,0,206.0,453.0,2.8,30.0,640.0,511.53,374.56
2016,7,26,11,15,471.0,329.0,2.8,30.0,771.0,622.26,456.06
2016,7,26,11,30,736.0,205.0,2.8,30.0,902.0,726.11,530.85
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.5,684.47,497.83
2016,7,26,12,0,306.0,469.0,2.8,30.0,767.0,626.73,454.25
2016,7,26,12,15,536.5,332.0,2.8,30.0,857.0,703.78,511.9
2016,7,26,12,30,767.0,195.0,2.8,30.0,947.0,763.26,556.35
2016,7,26,12,45,585.0,312.0,2.8,30.5,885.0,723.82,524.38
2016,7,26,13,0,403.0,429.0,2.8,31.0,823.0,671.88,484.68
2016,7,26,13,15,458.0,371.0,2.8,30.5,814.0,670.67,486.64
2016,7,26,13,30,513.0,313.0,2.8,30.0,805.0,659.8,481.74
2016,7,26,13,45,382.0,386.0,2.85,30.0,748.5,612.33,446.79
2016,7,26,14,0,251.0,459.0,2.9,30.0,692.0,561.96,409.82
2016,7,26,14,15,500.5,318.5,2.9,30.0,767.0,622.64,456.62
2016,7,26,14,30,750.0,178.0,2.9,30.0,842.0,658.66,484.66
2016,7,26,14,45,492.0,288.5,2.9,30.0,717.5,562.09,413.61
2016,7,26,15,0,234.0,399.0,2.9,30.0,593.0,461.83,340.1
2016,7,26,15,15,148.5,368.5,2.85,30.0,489.5,379.23,280.64
2016,7,26,15,30,63.0,338.0,2.8,30.0,386.0,297.22,220.7
2016,7,26,15,45,106.5,327.5,2.8,30.0,402.5,305.72,227.44
2016,7,26,16,0,150.0,317.0,2.8,30.0,419.0,314.11,233.33
2016,7,26,16,15,400.5,227.0,2.75,29.5,472.5,344.3,252.66
2016,7,26,16,30,651.0,137.0,2.7,29.0,526.0,343.15,245.21
2016,7,26,16,45,629.0,129.5,2.7,29.0,476.5,295.23,205.98
2016,7,26,17,0,607.0,122.0,2.7,29.0,427.0,248.34,167.58
2016,7,26,17,15,571.5,114.5,2.6,28.5,375.5,200.18,129.66
2016,7,26,17,30,536.0,107.0,2.5,28.0,324.0,155.06,96.12
2016,7,26,17,45,490.0,97.5,2.4,28.0,272.5,108.17,65.44
2016,7,26,18,0,444.0,88.0,2.3,28.0,221.0,68.77,52.7
2016,7,26,18,15,377.0,76.0,2.1,27.5,172.5,56.34,42.25
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,47.6,34.62
2016,7,26,18,45,222.5,47.5,1.7,26.5,83.5,35.49,23.9
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,23.27,11.95
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,12.2,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.57,0.0
2016,7,27,6,15,0.0,12.5,0.8,24.0,12.5,9.49,1.49
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,17.52,9.11
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,29.04,19.23
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,40.54,29.24
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,52.69,39.63
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,65.03,47.62
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,39.41,26.59
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,12.96,4.93
2016,7,27,8,15,0.0,14.0,1.6,27.5,14.0,10.68,3.02
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,8.4,1.13
2016,7,27,8,45,0.0,16.5,1.65,28.5,16.5,12.62,4.49
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,16.86,7.82
2016,7,27,9,15,0.0,71.5,1.75,29.0,71.5,55.08,38.04
2016,7,27,9,30,0.0,121.0,1.8,29.0,121.0,93.35,67.79
2016,7,27,9,45,5.5,176.5,1.85,29.5,181.0,139.06,102.59
2016,7,27,10,0,11.0,232.0,1.9,30.0,241.0,185.45,137.22
2016,7,27,10,15,126.5,323.0,2.0,30.0,431.5,338.72,251.3
2016,7,27,10,30,242.0,414.0,2.1,30.0,622.0,495.69,363.31
2016,7,27,10,45,338.0,394.5,2.25,30.5,696.0,553.66,403.71
2016,7,27,11,0,434.0,375.0,2.4,31.0,770.0,621.6,450.96
2016,7,27,11,15,399.5,400.5,2.5,31.0,770.0,622.4,450.95
2016,7,27,11,30,365.0,426.0,2.6,31.0,770.0,626.67,453.51
2016,7,27,11,45,511.5,349.0,2.75,31.0,840.0,689.07,499.17
2016,7,27,12,0,658.0,272.0,2.9,31.0,910.0,744.11,539.3
2016,7,27,12,15,660.0,272.5,2.95,31.0,916.0,751.33,544.07
2016,7,27,12,30,662.0,273.0,3.0,31.0,922.0,755.93,547.37
2016,7,27,12,45,452.5,382.0,3.15,31.0,825.5,683.23,494.86
2016,7,27,13,0,243.0,491.0,3.3,31.0,729.0,593.89,430.38
2016,7,27,13,15,457.0,374.5,3.35,31.0,815.5,674.75,490.93
2016,7,27,13,30,671.0,258.0,3.4,31.0,902.0,735.34,535.94
2016,7,27,13,45,672.5,251.0,3.45,31.5,886.0,720.21,524.44
2016,7,27,14,0,674.0,244.0,3.5,32.0,870.0,702.33,511.44
2016,7,27,14,15,666.0,241.5,3.5,31.5,845.5,678.72,496.11
2016,7,27,14,30,658.0,239.0,3.5,31.0,821.0,652.94,479.02
2016,7,27,14,45,659.0,227.5,3.5,31.0,792.0,623.76,458.49
2016,7,27,15,0,660.0,216.0,3.5,31.0,763.0,592.15,435.88
2016,7,27,15,15,645.5,211.5,3.45,31.0,725.5,554.98,408.63
2016,7,27,15,30,631.0,207.0,3.4,31.0,688.0,516.75,380.15
2016,7,27,15,45,614.5,200.5,3.35,31.0,645.5,475.2,348.76
2016,7,27,16,0,598.0,194.0,3.3,31.0,603.0,433.27,316.47
2016,7,27,16,15,574.0,187.5,3.15,30.5,556.0,384.54,279.15
2016,7,27,16,30,550.0,181.0,3.0,30.0,509.0,340.26,244.42
2016,7,27,16,45,523.5,171.0,2.85,30.0,460.0,293.72,207.19
2016,7,27,17,0,497.0,161.0,2.7,30.0,411.0,248.86,171.24
2016,7,27,17,15,457.0,150.5,2.3,29.5,359.5,202.98,135.86
2016,7,27,17,30,417.0,140.0,1.9,29.0,308.0,160.73,104.91
2016,7,27,17,45,372.0,125.5,1.55,29.0,258.5,119.21,77.51
2016,7,27,18,0,327.0,111.0,1.2,29.0,209.0,83.05,64.33
2016,7,27,18,15,259.0,94.5,1.1,28.5,161.5,67.73,51.57
2016,7,27,18,30,191.0,78.0,1.0,28.0,114.0,55.91,41.38
2016,7,27,18,45,119.5,55.5,0.9,27.5,75.5,40.2,27.64
2016,7,27,19,0,48.0,33.0,0.8,27.0,37.0,24.34,12.44
2016,7,27,19,15,24.0,16.5,0.8,26.5,18.5,12.98,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,6.0,2.1,24.5,6.0,0.0,0.0
2016,7,28,6,0,0.0,12.0,2.3,25.0,12.0,9.44,0.0
2016,7,28,6,15,99.5,31.0,2.4,25.0,44.5,23.11,11.36
2016,7,28,6,30,199.0,50.0,2.5,25.0,77.0,37.1,25.34
2016,7,28,6,45,291.0,63.0,2.7,25.5,123.0,46.75,34.11
2016,7,28,7,0,383.0,76.0,2.9,26.0,169.0,56.41,42.59
2016,7,28,7,15,442.5,86.0,2.95,26.0,220.0,68.16,52.69
2016,7,28,7,30,502.0,96.0,3.0,26.0,271.0,111.78,68.42
2016,7,28,7,45,556.5,100.5,3.15,26.5,325.5,154.08,95.27
2016,7,28,8,0,611.0,105.0,3.3,27.0,380.0,201.78,130.58
2016,7,28,8,15,370.0,172.0,3.25,27.5,344.5,225.92,160.22
2016,7,28,8,30,129.0,239.0,3.2,28.0,309.0,220.35,164.24
2016,7,28,8,45,135.0,262.0,3.2,28.5,342.0,248.9,185.96
2016,7,28,9,0,141.0,285.0,3.2,29.0,375.0,277.89,207.65
2016,7,28,9,15,177.5,310.0,3.1,29.0,432.0,322.25,240.61
2016,7,28,9,30,214.0,335.0,3.0,29.0,489.0,369.61,275.51
2016,7,28,9,45,266.0,346.0,2.9,29.5,549.5,422.64,313.59
2016,7,28,10,0,318.0,357.0,2.8,30.0,610.0,473.95,349.87
2016,7,28,10,15,570.0,244.0,2.75,30.0,722.0,560.87,413.85
2016,7,28,10,30,822.0,131.0,2.7,30.0,834.0,641.57,473.18
2016,7,28,10,45,830.0,132.0,2.7,30.5,863.0,671.48,493.2
2016,7,28,11,0,838.0,133.0,2.7,31.0,892.0,698.9,511.38
2016,7,28,11,15,843.0,134.0,2.75,31.0,913.5,721.52,527.24
2016,7,28,11,30,848.0,135.0,2.8,31.0,935.0,741.23,540.98
2016,7,28,11,45,852.0,135.0,2.85,31.5,949.5,756.46,550.49
2016,7,28,12,0,856.0,135.0,2.9,32.0,964.0,768.63,557.84
2016,7,28,12,15,857.0,135.5,2.95,32.0,970.0,775.84,562.91
2016,7,28,12,30,858.0,136.0,3.0,32.0,976.0,780.01,565.84
2016,7,28,12,45,857.5,135.5,3.1,32.0,974.0,779.32,565.84
2016,7,28,13,0,857.0,135.0,3.2,32.0,972.0,775.65,563.96
2016,7,28,13,15,854.5,134.5,3.25,32.0,961.5,767.42,558.6
2016,7,28,13,30,852.0,134.0,3.3,32.0,951.0,756.13,551.12
2016,7,28,13,45,847.5,133.5,3.4,32.0,933.0,740.27,540.66
2016,7,28,14,0,843.0,133.0,3.5,32.0,915.0,721.42,528.0
2016,7,28,14,15,837.0,131.5,3.55,32.0,890.0,697.83,511.72
2016,7,28,14,30,831.0,130.0,3.6,32.0,865.0,671.49,493.26
2016,7,28,14,45,632.5,229.0,3.7,32.0,776.5,610.33,447.79
2016,7,28,15,0,434.0,328.0,3.8,32.0,688.0,542.57,397.91
2016,7,28,15,15,327.0,343.0,3.8,31.5,606.5,468.86,345.55
2016,7,28,15,30,220.0,358.0,3.8,31.0,525.0,402.48,297.83
2016,7,28,15,45,183.5,336.5,3.85,31.0,470.5,356.33,264.22
2016,7,28,16,0,147.0,315.0,3.9,31.0,416.0,312.84,232.28
2016,7,28,16,15,119.0,287.5,3.85,30.5,365.0,271.37,201.99
2016,7,28,16,30,91.0,260.0,3.8,30.0,314.0,229.41,171.07
2016,7,28,16,45,85.5,234.5,3.8,30.0,281.5,202.17,150.38
2016,7,28,17,0,80.0,209.0,3.8,30.0,249.0,175.56,130.02
2016,7,28,17,15,76.5,184.0,3.65,29.5,219.0,150.4,110.85
2016,7,28,17,30,73.0,159.0,3.5,29.0,189.0,125.8,92.13
2016,7,28,17,45,64.0,135.5,3.35,28.5,158.5,102.35,74.8
2016,7,28,18,0,55.0,112.0,3.2,28.0,128.0,80.2,59.02
2016,7,28,18,15,41.5,89.0,3.0,27.5,100.0,63.67,48.41
2016,7,28,18,30,28.0,66.0,2.8,27.0,72.0,47.97,34.89
2016,7,28,18,45,14.0,45.0,2.6,26.5,48.0,33.26,21.98
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,18.18,7.68
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,9.44,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,6.0,1.65,23.5,6.0,0.0,0.0
2016,7,29,6,0,0.0,12.0,1.8,24.0,12.0,9.44,0.0
2016,7,29,6,15,112.0,29.5,1.95,24.0,44.5,22.11,10.42
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,35.14,23.79
2016,7,29,6,45,308.5,60.5,2.25,24.5,123.0,45.17,32.9
2016,7,29,7,0,393.0,74.0,2.4,25.0,169.0,55.16,41.7
2016,7,29,7,15,203.0,97.0,2.45,25.0,147.0,72.15,52.03
2016,7,29,7,30,13.0,120.0,2.5,25.0,125.0,89.27,67.1
2016,7,29,7,45,79.5,153.5,2.6,25.5,188.5,123.13,91.05
2016,7,29,8,0,146.0,187.0,2.7,26.0,252.0,166.99,122.67
2016,7,29,8,15,183.0,210.0,2.7,26.5,302.5,203.61,150.03
2016,7,29,8,30,220.0,233.0,2.7,27.0,353.0,244.07,180.57
2016,7,29,8,45,281.0,247.0,2.75,27.5,416.0,293.17,217.22
2016,7,29,9,0,342.0,261.0,2.8,28.0,479.0,345.07,255.94
2016,7,29,9,15,281.5,297.0,2.75,28.0,485.5,364.35,271.66
2016,7,29,9,30,221.0,333.0,2.7,28.0,492.0,372.59,278.37
2016,7,29,9,45,206.0,357.0,2.7,28.5,512.5,394.87,294.26
2016,7,29,10,0,191.0,381.0,2.7,29.0,533.0,415.43,308.42
2016,7,29,10,15,205.5,388.0,2.65,29.0,558.0,439.08,325.4
2016,7,29,10,30,220.0,395.0,2.6,29.0,583.0,462.86,342.33
2016,7,29,10,45,153.5,415.0,2.55,29.5,548.5,442.71,326.04
2016,7,29,11,0,87.0,435.0,2.5,30.0,514.0,410.28,300.98
2016,7,29,11,15,102.0,453.0,2.35,30.0,548.5,438.9,321.16
2016,7,29,11,30,117.0,471.0,2.2,30.0,583.0,476.16,346.82
2016,7,29,11,45,131.0,466.0,2.1,30.5,592.5,485.83,352.58
2016,7,29,12,0,145.0,461.0,2.0,31.0,602.0,495.03,358.13
2016,7,29,12,15,502.0,298.5,1.85,31.0,789.0,656.94,475.16
2016,7,29,12,30,859.0,136.0,1.7,31.0,976.0,783.65,563.03
2016,7,29,12,45,864.0,132.0,1.6,31.5,975.5,784.56,560.41
2016,7,29,13,0,869.0,128.0,1.5,32.0,975.0,782.4,557.03
2016,7,29,13,15,867.0,127.5,1.45,32.0,965.5,774.4,551.59
2016,7,29,13,30,865.0,127.0,1.4,32.0,956.0,763.26,543.86
2016,7,29,13,45,865.5,123.5,1.4,32.5,939.0,748.45,533.15
2016,7,29,14,0,866.0,120.0,1.4,33.0,922.0,730.37,520.24
2016,7,29,14,15,860.5,118.5,1.5,33.0,897.0,706.48,505.19
2016,7,29,14,30,855.0,117.0,1.6,33.0,872.0,679.75,487.89
2016,7,29,14,45,818.0,133.0,1.7,33.0,833.0,643.99,463.68
2016,7,29,15,0,781.0,149.0,1.8,33.0,794.0,613.55,442.44
2016,7,29,15,15,769.5,146.0,1.9,33.0,756.0,575.77,416.08
2016,7,29,15,30,758.0,143.0,2.0,33.0,718.0,536.39,387.87
2016,7,29,15,45,749.0,136.0,2.1,33.0,675.5,493.59,356.43
2016,7,29,16,0,740.0,129.0,2.2,33.0,633.0,449.42,323.04
2016,7,29,16,15,720.5,125.0,2.25,33.0,585.0,400.54,285.27
2016,7,29,16,30,701.0,121.0,2.3,33.0,537.0,353.08,247.63
2016,7,29,16,45,679.0,114.0,2.35,33.0,486.0,302.81,207.31
2016,7,29,17,0,657.0,107.0,2.4,33.0,435.0,253.49,167.41
2016,7,29,17,15,622.5,101.0,2.15,32.0,382.0,203.74,128.64
2016,7,29,17,30,588.0,95.0,1.9,31.0,329.0,156.81,93.91
2016,7,29,17,45,542.5,86.5,1.7,30.5,277.0,110.17,63.75
2016,7,29,18,0,497.0,78.0,1.5,30.0,225.0,68.21,44.73
2016,7,29,18,15,429.0,67.5,1.4,29.0,175.0,53.38,39.45
2016,7,29,18,30,361.0,57.0,1.3,28.0,125.0,43.17,30.7
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,32.18,20.96
2016,7,29,19,0,164.0,28.0,1.2,27.0,41.0,21.2,9.53
2016,7,29,19,15,82.0,14.0,1.2,27.0,20.5,11.02,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,6.0,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,12.0,8.65,0.0
2016,7,30,6,15,145.0,28.0,2.25,24.0,45.0,21.13,9.39
2016,7,30,6,30,256.0,45.0,2.4,24.0,78.0,33.91,22.72
2016,7,30,6,45,356.0,55.0,2.6,24.5,126.0,41.74,29.97
2016,7,30,7,0,456.0,65.0,2.8,25.0,174.0,51.73,38.76
2016,7,30,7,15,514.0,73.5,2.8,25.5,226.5,65.46,43.16
2016,7,30,7,30,572.0,82.0,2.8,26.0,279.0,109.48,63.53
2016,7,30,7,45,621.5,85.5,2.85,26.5,334.0,154.51,92.76
2016,7,30,8,0,671.0,89.0,2.9,27.0,389.0,204.23,130.24
2016,7,30,8,15,699.5,93.5,2.85,27.5,442.0,253.87,170.64
2016,7,30,8,30,728.0,98.0,2.8,28.0,495.0,308.02,215.01
2016,7,30,8,45,754.0,100.0,2.75,28.5,546.5,357.6,255.6
2016,7,30,9,0,780.0,102.0,2.7,29.0,598.0,408.07,296.04
2016,7,30,9,15,795.5,105.0,2.65,29.5,644.5,455.26,333.12
2016,7,30,9,30,811.0,108.0,2.6,30.0,691.0,501.77,368.58
2016,7,30,9,45,826.5,108.5,2.55,30.5,733.5,543.09,399.3
2016,7,30,10,0,842.0,109.0,2.5,31.0,776.0,584.55,429.17
2016,7,30,10,15,850.5,111.0,2.5,31.5,811.5,621.47,455.18
2016,7,30,10,30,859.0,113.0,2.5,32.0,847.0,656.17,478.98
2016,7,30,10,45,868.5,112.5,2.5,32.5,877.0,687.11,499.69
2016,7,30,11,0,878.0,112.0,2.5,33.0,907.0,715.52,518.26
2016,7,30,11,15,882.5,113.0,2.55,33.0,928.5,738.86,534.37
2016,7,30,11,30,887.0,114.0,2.6,33.0,950.0,759.14,548.29
2016,7,30,11,45,894.5,111.0,2.65,33.5,965.0,775.34,558.16
2016,7,30,12,0,902.0,108.0,2.7,34.0,980.0,788.43,565.51
2016,7,30,12,15,903.0,108.5,2.8,34.0,986.0,796.14,570.86
2016,7,30,12,30,904.0,109.0,2.9,34.0,992.0,800.59,574.18
2016,7,30,12,45,903.5,108.5,3.0,34.5,990.0,799.84,573.02
2016,7,30,13,0,903.0,108.0,3.1,35.0,988.0,795.88,569.86
2016,7,30,13,15,901.0,107.5,3.15,35.0,977.5,787.49,564.8
2016,7,30,13,30,899.0,107.0,3.2,35.0,967.0,775.81,557.67
2016,7,30,13,45,894.5,106.5,3.3,35.0,948.5,759.0,547.12
2016,7,30,14,0,890.0,106.0,3.4,35.0,930.0,739.03,533.97
2016,7,30,14,15,884.5,105.0,3.45,35.0,904.5,714.87,517.59
2016,7,30,14,30,879.0,104.0,3.5,35.0,879.0,687.8,498.95
2016,7,30,14,45,871.0,103.0,3.55,35.0,846.0,656.34,476.94
2016,7,30,15,0,863.0,102.0,3.6,35.0,813.0,622.42,452.77
2016,7,30,15,15,853.0,100.0,3.65,34.5,774.5,584.23,425.94
2016,7,30,15,30,843.0,98.0,3.7,34.0,736.0,544.12,396.95
2016,7,30,15,45,828.5,96.0,3.75,34.0,691.5,500.05,363.51
2016,7,30,16,0,814.0,94.0,3.8,34.0,647.0,454.89,328.38
2016,7,30,16,15,796.5,91.5,3.75,33.5,598.0,406.69,290.66
2016,7,30,16,30,779.0,89.0,3.7,33.0,549.0,358.11,251.65
2016,7,30,16,45,752.5,86.0,3.7,33.0,497.0,306.37,209.32
2016,7,30,17,0,726.0,83.0,3.7,33.0,445.0,255.86,167.75
2016,7,30,17,15,694.0,78.5,3.45,32.5,391.0,204.53,126.72
2016,7,30,17,30,662.0,74.0,3.2,32.0,337.0,152.17,87.06
2016,7,30,17,45,614.0,69.0,3.0,31.5,283.5,103.93,55.95
2016,7,30,18,0,566.0,64.0,2.8,31.0,230.0,60.47,37.07
2016,7,30,18,15,498.0,56.0,2.55,30.5,179.0,45.19,32.34
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,38.98,26.91
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.5,30.09,18.99
2016,7,30,19,0,214.0,26.0,1.9,29.0,43.0,21.24,9.05
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.5,10.23,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,19.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,39.0,10.0,3.3,24.0,11.0,7.87,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,19.73,8.03
2016,7,31,6,30,279.0,42.0,3.5,25.0,78.0,31.91,20.9
2016,7,31,6,45,385.0,50.5,3.65,25.5,126.5,40.64,28.88
2016,7,31,7,0,491.0,59.0,3.8,26.0,175.0,47.44,34.94
2016,7,31,7,15,547.5,66.0,3.8,26.0,227.5,62.03,39.09
2016,7,31,7,30,604.0,73.0,3.8,26.0,280.0,106.82,59.95
2016,7,31,7,45,653.0,75.5,3.85,26.5,335.5,152.85,90.17
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,206.57,131.22
2016,7,31,8,15,729.0,82.0,3.9,27.5,444.0,256.77,172.55
2016,7,31,8,30,756.0,86.0,3.9,28.0,497.0,308.55,215.69
2016,7,31,8,45,775.0,89.5,3.95,28.5,547.0,358.35,257.2
2016,7,31,9,0,794.0,93.0,4.0,29.0,597.0,408.34,298.01
2016,7,31,9,15,809.0,96.0,4.0,29.5,643.5,455.73,335.85
2016,7,31,9,30,824.0,99.0,4.0,30.0,690.0,501.89,371.7
