Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,837.5,100.0,4.05,30.5,732.0,544.52,404.12
2016,7,31,10,0,851.0,101.0,4.1,31.0,774.0,585.73,434.63
2016,7,31,10,15,859.5,103.0,4.1,31.0,809.5,623.05,462.4
2016,7,31,10,30,868.0,105.0,4.1,31.0,845.0,658.14,488.03
2016,7,31,10,45,875.5,105.5,4.15,31.5,874.5,688.87,509.3
2016,7,31,11,0,883.0,106.0,4.2,32.0,904.0,716.95,528.31
2016,7,31,11,15,641.0,256.5,4.2,32.5,843.5,698.24,509.87
2016,7,31,11,30,399.0,407.0,4.2,33.0,783.0,644.1,467.17
2016,7,31,11,45,405.5,413.0,4.25,33.5,800.5,667.65,482.58
2016,7,31,12,0,412.0,419.0,4.3,34.0,818.0,683.09,492.09
2016,7,31,12,15,658.0,262.5,4.35,34.0,903.0,752.83,544.79
2016,7,31,12,30,904.0,106.0,4.4,34.0,988.0,801.18,581.43
2016,7,31,12,45,902.0,106.5,4.45,34.5,985.5,800.06,579.39
2016,7,31,13,0,900.0,107.0,4.5,35.0,983.0,795.7,575.56
2016,7,31,13,15,898.0,107.0,4.55,35.0,972.5,787.7,570.58
2016,7,31,13,30,896.0,107.0,4.6,35.0,962.0,776.41,563.48
2016,7,31,13,45,889.5,107.5,4.65,35.0,943.5,758.93,552.05
2016,7,31,14,0,883.0,108.0,4.7,35.0,925.0,738.37,537.96
2016,7,31,14,15,877.5,107.0,4.7,34.5,899.5,714.31,522.31
2016,7,31,14,30,872.0,106.0,4.7,34.0,874.0,687.36,504.33
2016,7,31,14,45,849.5,113.5,4.7,34.0,838.0,653.68,480.06
2016,7,31,15,0,827.0,121.0,4.7,34.0,802.0,618.39,454.28
2016,7,31,15,15,816.5,118.5,4.7,34.0,763.5,580.74,426.53
2016,7,31,15,30,806.0,116.0,4.7,34.0,725.0,543.9,398.68
2016,7,31,15,45,789.0,114.5,4.75,34.0,680.5,499.63,364.99
2016,7,31,16,0,772.0,113.0,4.8,34.0,636.0,454.58,329.93
2016,7,31,16,15,753.0,109.5,4.8,33.5,587.5,406.52,292.38
2016,7,31,16,30,734.0,106.0,4.8,33.0,539.0,358.43,253.86
2016,7,31,16,45,707.0,102.5,4.8,33.0,487.5,305.44,210.68
2016,7,31,17,0,680.0,99.0,4.8,33.0,436.0,256.11,170.1
2016,7,31,17,15,645.5,93.5,4.65,32.5,382.5,205.33,129.63
2016,7,31,17,30,611.0,88.0,4.5,32.0,329.0,157.34,93.34
2016,7,31,17,45,560.5,81.0,4.35,31.5,276.0,109.89,62.34
2016,7,31,18,0,510.0,74.0,4.2,31.0,223.0,67.65,42.79
2016,7,31,18,15,439.0,64.5,4.05,30.5,173.0,51.22,37.38
2016,7,31,18,30,368.0,55.0,3.9,30.0,123.0,41.83,29.25
2016,7,31,18,45,259.0,41.0,3.75,29.5,81.0,31.09,19.75
2016,7,31,19,0,150.0,27.0,3.6,29.0,39.0,20.42,8.03
2016,7,31,19,15,75.0,13.5,3.7,28.5,19.5,10.62,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,5.51,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,22.2,9.38
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,38.46,26.4
2016,8,1,6,45,254.5,65.5,3.75,24.5,119.0,48.2,35.4
2016,8,1,7,0,379.0,78.0,3.9,25.0,168.0,57.73,43.86
2016,8,1,7,15,442.5,88.5,3.95,25.5,220.0,74.5,49.79
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,116.89,71.29
2016,8,1,7,45,577.5,99.5,4.1,27.0,330.0,162.61,100.94
2016,8,1,8,0,649.0,100.0,4.2,28.0,388.0,212.43,137.57
2016,8,1,8,15,680.0,105.0,4.25,28.5,441.5,262.32,178.13
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,314.32,220.84
2016,8,1,8,45,743.0,110.5,4.35,29.5,548.5,366.99,263.75
2016,8,1,9,0,775.0,111.0,4.4,30.0,602.0,418.44,305.07
2016,8,1,9,15,792.0,114.0,4.4,30.5,649.0,466.33,342.95
2016,8,1,9,30,809.0,117.0,4.4,31.0,696.0,513.68,379.38
2016,8,1,9,45,825.0,118.0,4.4,32.0,739.5,557.94,411.78
2016,8,1,10,0,841.0,119.0,4.4,33.0,783.0,597.42,439.84
2016,8,1,10,15,850.5,121.0,4.4,33.5,819.5,635.05,466.6
2016,8,1,10,30,860.0,123.0,4.4,34.0,856.0,670.5,491.19
2016,8,1,10,45,869.0,123.5,4.4,34.5,886.0,702.04,512.55
2016,8,1,11,0,878.0,124.0,4.4,35.0,916.0,731.02,531.72
2016,8,1,11,15,882.5,125.0,4.4,35.0,938.0,754.38,547.83
2016,8,1,11,30,887.0,126.0,4.4,35.0,960.0,774.67,561.69
2016,8,1,11,45,891.5,125.5,4.45,35.5,975.0,790.63,571.47
2016,8,1,12,0,896.0,125.0,4.5,36.0,990.0,803.41,578.6
2016,8,1,12,15,897.0,125.0,4.5,36.0,996.0,810.63,583.14
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,814.63,585.66
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,814.65,584.44
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,811.46,581.22
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.0,802.68,575.62
2016,8,1,13,30,895.0,122.0,4.5,37.0,976.0,790.64,567.96
2016,8,1,13,45,892.5,120.0,4.5,37.0,958.0,774.14,557.02
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,754.39,543.61
2016,8,1,14,15,884.0,116.5,4.5,37.0,913.5,729.39,526.48
2016,8,1,14,30,878.0,115.0,4.5,37.0,887.0,701.48,507.12
2016,8,1,14,45,870.5,113.0,4.5,37.0,854.0,669.43,484.61
2016,8,1,15,0,863.0,111.0,4.5,37.0,821.0,634.86,459.94
2016,8,1,15,15,852.5,109.0,4.45,36.5,781.5,596.22,432.71
2016,8,1,15,30,842.0,107.0,4.4,36.0,742.0,555.66,403.39
2016,8,1,15,45,828.5,104.0,4.4,36.0,697.0,511.09,369.72
2016,8,1,16,0,815.0,101.0,4.4,36.0,652.0,465.91,334.74
2016,8,1,16,15,797.0,98.0,4.35,35.5,602.5,416.63,296.54
2016,8,1,16,30,779.0,95.0,4.3,35.0,553.0,367.14,257.18
2016,8,1,16,45,754.5,91.0,4.3,35.0,500.0,314.86,214.67
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,263.61,172.7
2016,8,1,17,15,696.5,82.5,4.0,34.5,392.5,208.24,128.77
2016,8,1,17,30,663.0,78.0,3.7,34.0,338.0,158.37,91.11
2016,8,1,17,45,614.0,72.0,3.4,33.5,283.5,108.84,58.82
2016,8,1,18,0,565.0,66.0,3.1,33.0,229.0,64.26,38.38
2016,8,1,18,15,493.5,58.0,2.9,32.0,177.5,46.74,33.39
2016,8,1,18,30,422.0,50.0,2.7,31.0,126.0,40.59,28.07
2016,8,1,18,45,305.0,38.0,2.5,30.0,83.0,30.91,19.51
2016,8,1,19,0,188.0,26.0,2.3,29.0,40.0,19.81,7.1
2016,8,1,19,15,94.0,13.0,2.5,28.5,20.0,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,7.08,0.0
2016,8,2,6,15,129.0,26.5,2.55,23.5,42.0,19.98,7.43
2016,8,2,6,30,239.0,44.0,2.8,24.0,75.0,33.09,21.91
2016,8,2,6,45,350.0,54.0,3.1,24.5,123.5,40.98,29.27
2016,8,2,7,0,461.0,64.0,3.4,25.0,172.0,51.1,38.2
2016,8,2,7,15,520.5,72.0,3.45,25.5,225.0,68.74,43.31
2016,8,2,7,30,580.0,80.0,3.5,26.0,278.0,113.45,65.51
2016,8,2,7,45,636.0,82.0,3.55,27.0,334.0,159.19,95.67
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,210.29,134.25
2016,8,2,8,15,720.0,88.5,3.55,28.5,443.5,264.16,178.25
2016,8,2,8,30,748.0,93.0,3.5,29.0,497.0,316.51,221.46
2016,8,2,8,45,774.0,94.0,3.5,29.5,549.0,366.57,262.61
2016,8,2,9,0,800.0,95.0,3.5,30.0,601.0,417.47,303.55
2016,8,2,9,15,815.5,98.0,3.45,30.5,648.0,465.33,341.26
2016,8,2,9,30,831.0,101.0,3.4,31.0,695.0,512.21,377.11
2016,8,2,9,45,844.5,102.0,3.35,32.0,737.5,555.3,408.37
2016,8,2,10,0,858.0,103.0,3.3,33.0,780.0,596.95,437.52
2016,8,2,10,15,866.5,105.0,3.25,33.0,815.5,634.64,464.82
2016,8,2,10,30,875.0,107.0,3.2,33.0,851.0,670.07,489.94
2016,8,2,10,45,882.0,107.5,3.2,33.5,880.5,700.76,510.5
2016,8,2,11,0,889.0,108.0,3.2,34.0,910.0,728.75,528.78
2016,8,2,11,15,893.5,109.0,3.2,34.5,932.0,752.47,543.82
2016,8,2,11,30,898.0,110.0,3.2,35.0,954.0,773.08,556.55
2016,8,2,11,45,901.5,110.0,3.25,35.5,968.0,788.93,565.59
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,801.52,572.53
2016,8,2,12,15,905.5,110.5,3.35,36.0,988.0,808.88,577.32
2016,8,2,12,30,906.0,111.0,3.4,36.0,994.0,812.94,580.07
2016,8,2,12,45,906.5,110.0,3.45,36.5,992.0,812.52,578.81
2016,8,2,13,0,907.0,109.0,3.5,37.0,990.0,808.83,575.53
2016,8,2,13,15,905.0,108.5,3.55,37.0,979.5,800.28,570.38
2016,8,2,13,30,903.0,108.0,3.6,37.0,969.0,788.42,563.15
2016,8,2,13,45,899.5,107.0,3.7,37.0,950.5,771.71,552.98
2016,8,2,14,0,896.0,106.0,3.8,37.0,932.0,751.77,540.0
2016,8,2,14,15,890.0,105.0,3.85,37.0,906.0,726.91,523.26
2016,8,2,14,30,884.0,104.0,3.9,37.0,880.0,699.14,504.27
2016,8,2,14,45,876.5,102.5,3.95,37.0,847.0,667.2,482.1
2016,8,2,15,0,869.0,101.0,4.0,37.0,814.0,632.74,457.75
2016,8,2,15,15,859.0,99.0,4.0,36.5,775.0,594.06,430.7
2016,8,2,15,30,849.0,97.0,4.0,36.0,736.0,553.44,401.51
2016,8,2,15,45,835.0,95.0,4.05,36.0,691.0,509.07,368.12
2016,8,2,16,0,821.0,93.0,4.1,36.0,646.0,463.54,333.01
2016,8,2,16,15,803.5,90.0,4.05,35.5,597.0,414.41,294.93
2016,8,2,16,30,786.0,87.0,4.0,35.0,548.0,364.73,255.41
2016,8,2,16,45,761.5,84.0,4.0,35.0,495.5,312.89,213.17
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,262.06,171.44
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,209.65,129.64
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,156.4,89.19
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,107.12,56.9
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,62.69,36.4
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,43.79,30.93
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,37.5,25.5
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,28.52,17.48
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,19.61,6.27
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.5,2.35,24.5,38.0,14.95,3.72
2016,8,3,6,30,301.0,39.0,2.5,25.0,76.0,31.76,20.67
2016,8,3,6,45,401.5,48.0,2.65,25.5,124.5,38.86,27.32
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,46.08,33.76
2016,8,3,7,15,559.5,64.0,2.75,26.5,226.0,65.45,39.07
2016,8,3,7,30,617.0,71.0,2.7,27.0,279.0,111.57,62.01
2016,8,3,7,45,662.5,74.5,2.7,28.0,334.5,159.09,93.97
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,213.85,135.81
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,264.89,177.49
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,317.57,220.76
2016,8,3,8,45,784.5,88.5,2.7,30.5,548.5,368.1,262.05
2016,8,3,9,0,806.0,91.0,2.7,31.0,600.0,419.03,302.68
2016,8,3,9,15,821.5,94.0,2.65,31.5,647.0,467.34,340.24
2016,8,3,9,30,837.0,97.0,2.6,32.0,694.0,514.57,375.83
2016,8,3,9,45,848.5,99.0,2.6,32.5,736.0,557.73,407.59
2016,8,3,10,0,860.0,101.0,2.6,33.0,778.0,599.27,437.27
2016,8,3,10,15,868.5,103.0,2.6,33.5,814.0,637.1,463.56
2016,8,3,10,30,877.0,105.0,2.6,34.0,850.0,672.66,487.6
2016,8,3,10,45,884.0,106.0,2.65,34.5,879.5,703.88,508.4
2016,8,3,11,0,891.0,107.0,2.7,35.0,909.0,732.39,526.98
2016,8,3,11,15,895.0,108.0,2.75,35.0,931.0,755.82,542.97
2016,8,3,11,30,899.0,109.0,2.8,35.0,953.0,776.12,556.58
2016,8,3,11,45,901.0,110.0,2.85,35.5,966.5,791.68,565.38
2016,8,3,12,0,903.0,111.0,2.9,36.0,980.0,803.92,572.07
2016,8,3,12,15,904.0,111.0,2.95,36.0,986.0,811.25,576.84
2016,8,3,12,30,905.0,111.0,3.0,36.0,992.0,815.29,579.59
2016,8,3,12,45,904.5,111.0,3.1,36.5,990.0,814.88,578.63
2016,8,3,13,0,904.0,111.0,3.2,37.0,988.0,811.19,575.65
2016,8,3,13,15,902.0,110.5,3.25,37.0,977.5,802.62,570.53
2016,8,3,13,30,900.0,110.0,3.3,37.0,967.0,790.75,563.36
2016,8,3,13,45,896.5,109.0,3.4,37.0,948.5,774.03,553.28
2016,8,3,14,0,893.0,108.0,3.5,37.0,930.0,754.09,540.48
2016,8,3,14,15,887.5,106.5,3.55,37.0,904.0,729.17,523.82
2016,8,3,14,30,882.0,105.0,3.6,37.0,878.0,701.32,504.91
2016,8,3,14,45,871.0,105.5,3.65,37.0,844.5,668.75,482.39
2016,8,3,15,0,860.0,106.0,3.7,37.0,811.0,633.89,457.86
2016,8,3,15,15,849.5,104.0,3.75,36.5,771.5,595.16,431.03
2016,8,3,15,30,839.0,102.0,3.8,36.0,732.0,554.54,402.08
2016,8,3,15,45,826.0,99.5,3.9,36.0,687.5,510.55,369.17
2016,8,3,16,0,813.0,97.0,4.0,36.0,643.0,465.34,334.47
2016,8,3,16,15,795.0,94.0,4.0,35.5,594.0,416.49,296.74
2016,8,3,16,30,777.0,91.0,4.0,35.0,545.0,366.9,257.43
2016,8,3,16,45,753.5,87.0,4.0,35.0,493.0,314.81,215.06
2016,8,3,17,0,730.0,83.0,4.0,35.0,441.0,263.66,173.09
2016,8,3,17,15,697.5,78.5,3.9,34.5,386.5,211.47,131.46
2016,8,3,17,30,665.0,74.0,3.8,34.0,332.0,158.42,91.07
2016,8,3,17,45,617.5,68.0,3.7,33.5,278.0,108.66,58.1
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,63.69,36.68
2016,8,3,18,15,499.0,54.0,3.3,32.0,173.0,43.76,30.9
2016,8,3,18,30,428.0,46.0,3.0,31.0,122.0,37.49,25.46
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,28.13,17.1
2016,8,3,19,0,200.0,23.0,2.4,30.0,37.0,18.81,5.01
2016,8,3,19,15,100.0,11.5,2.3,29.5,18.5,9.05,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.5,14.49,3.0
2016,8,4,6,30,333.0,36.0,2.8,25.0,77.0,29.46,18.72
2016,8,4,6,45,430.5,44.5,3.0,25.5,125.5,36.3,25.14
2016,8,4,7,0,528.0,53.0,3.2,26.0,174.0,43.27,31.35
2016,8,4,7,15,584.0,59.0,3.2,26.5,227.5,64.16,36.79
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,110.9,60.3
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,162.75,96.15
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,214.91,136.41
2016,8,4,8,15,749.5,77.0,3.3,29.5,444.5,266.58,178.93
2016,8,4,8,30,776.0,81.0,3.3,30.0,498.0,319.77,222.91
2016,8,4,8,45,795.0,84.0,3.3,31.0,549.0,370.55,264.16
2016,8,4,9,0,814.0,87.0,3.3,32.0,600.0,421.85,304.64
2016,8,4,9,15,828.5,90.0,3.3,32.5,647.0,469.85,342.16
2016,8,4,9,30,843.0,93.0,3.3,33.0,694.0,516.97,377.91
2016,8,4,9,45,852.5,96.0,3.3,33.5,735.0,560.2,409.84
2016,8,4,10,0,862.0,99.0,3.3,34.0,776.0,601.65,439.57
2016,8,4,10,15,870.5,100.5,3.3,34.0,812.5,639.19,466.75
2016,8,4,10,30,879.0,102.0,3.3,34.0,849.0,674.45,491.8
2016,8,4,10,45,881.5,106.0,3.35,34.5,877.0,705.23,512.39
2016,8,4,11,0,884.0,110.0,3.4,35.0,905.0,733.0,530.54
2016,8,4,11,15,888.5,111.0,3.45,35.0,927.0,756.66,546.81
2016,8,4,11,30,893.0,112.0,3.5,35.0,949.0,777.22,560.66
2016,8,4,11,45,894.0,113.5,3.6,35.5,962.5,792.33,569.43
2016,8,4,12,0,895.0,115.0,3.7,36.0,976.0,804.11,576.08
2016,8,4,12,15,896.5,115.0,3.75,36.0,982.0,811.76,581.07
2016,8,4,12,30,898.0,115.0,3.8,36.0,988.0,816.15,584.03
2016,8,4,12,45,893.0,118.0,3.9,36.5,984.5,814.55,582.16
2016,8,4,13,0,888.0,121.0,4.0,37.0,981.0,809.73,578.3
2016,8,4,13,15,886.0,120.5,4.05,37.0,970.5,801.28,573.15
2016,8,4,13,30,884.0,120.0,4.1,37.0,960.0,789.58,565.95
2016,8,4,13,45,876.5,121.0,4.15,37.0,941.0,771.69,554.58
2016,8,4,14,0,869.0,122.0,4.2,37.0,922.0,750.8,540.59
2016,8,4,14,15,863.0,120.5,4.2,37.0,896.0,726.07,523.72
2016,8,4,14,30,857.0,119.0,4.2,37.0,870.0,698.49,504.69
2016,8,4,14,45,849.0,117.5,4.25,37.0,837.0,666.89,482.73
2016,8,4,15,0,841.0,116.0,4.3,37.0,804.0,632.88,458.66
2016,8,4,15,15,830.0,114.0,4.3,36.5,765.0,594.45,431.8
2016,8,4,15,30,819.0,112.0,4.3,36.0,726.0,554.2,402.93
2016,8,4,15,45,807.5,108.0,4.3,36.0,681.5,512.26,371.23
2016,8,4,16,0,796.0,104.0,4.3,36.0,637.0,466.36,335.91
2016,8,4,16,15,777.5,100.5,4.2,35.5,588.0,416.96,297.75
2016,8,4,16,30,759.0,97.0,4.1,35.0,539.0,367.45,258.5
2016,8,4,16,45,738.0,91.5,4.1,35.0,487.5,315.62,216.36
2016,8,4,17,0,717.0,86.0,4.1,35.0,436.0,264.51,174.42
2016,8,4,17,15,684.0,81.5,3.95,34.5,382.0,209.66,130.76
2016,8,4,17,30,651.0,77.0,3.8,34.0,328.0,160.18,93.01
2016,8,4,17,45,607.5,70.0,3.7,33.5,274.5,110.6,59.77
2016,8,4,18,0,564.0,63.0,3.6,33.0,221.0,65.4,37.57
2016,8,4,18,15,493.0,54.5,3.25,32.0,170.0,44.12,31.18
2016,8,4,18,30,422.0,46.0,2.9,31.0,119.0,37.48,25.43
2016,8,4,18,45,310.0,34.0,2.6,30.5,77.0,27.74,16.72
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,17.99,3.61
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,8.65,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,14.89,2.72
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,30.2,19.28
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,38.13,26.67
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,46.1,33.75
2016,8,5,7,15,557.5,64.5,2.8,26.5,224.5,69.07,40.44
2016,8,5,7,30,616.0,72.0,2.8,27.0,278.0,115.98,64.97
2016,8,5,7,45,659.0,76.5,2.8,27.5,333.5,164.22,98.41
2016,8,5,8,0,702.0,81.0,2.8,28.0,389.0,219.47,141.39
2016,8,5,8,15,730.5,85.5,2.75,28.5,443.0,271.16,183.79
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,324.62,227.73
2016,8,5,8,45,780.5,93.0,2.65,30.0,548.5,375.65,268.85
2016,8,5,9,0,802.0,96.0,2.6,31.0,600.0,427.08,309.06
2016,8,5,9,15,817.0,99.0,2.55,31.0,647.0,475.6,347.26
2016,8,5,9,30,832.0,102.0,2.5,31.0,694.0,521.78,382.74
2016,8,5,9,45,843.5,104.5,2.45,31.5,736.0,565.31,414.53
2016,8,5,10,0,855.0,107.0,2.4,32.0,778.0,607.22,444.18
2016,8,5,10,15,863.5,108.5,2.4,32.5,814.0,644.57,470.03
2016,8,5,10,30,872.0,110.0,2.4,33.0,850.0,679.64,493.66
2016,8,5,10,45,877.5,112.0,2.4,33.5,878.5,710.59,513.94
2016,8,5,11,0,883.0,114.0,2.4,34.0,907.0,738.74,531.9
2016,8,5,11,15,886.5,115.0,2.45,34.0,928.5,761.65,547.49
2016,8,5,11,30,890.0,116.0,2.5,34.0,950.0,781.43,560.67
2016,8,5,11,45,887.0,120.5,2.55,34.5,962.0,795.8,568.7
2016,8,5,12,0,884.0,125.0,2.6,35.0,974.0,806.73,574.55
2016,8,5,12,15,884.5,125.5,2.65,35.0,979.5,813.87,579.22
2016,8,5,12,30,885.0,126.0,2.7,35.0,985.0,817.79,581.92
2016,8,5,12,45,882.0,127.0,2.8,35.0,981.5,816.13,581.41
2016,8,5,13,0,879.0,128.0,2.9,35.0,978.0,811.29,578.95
2016,8,5,13,15,876.0,127.5,2.95,35.0,967.0,802.09,573.45
2016,8,5,13,30,873.0,127.0,3.0,35.0,956.0,789.71,565.94
2016,8,5,13,45,866.0,127.5,3.1,35.0,936.5,771.9,554.97
2016,8,5,14,0,859.0,128.0,3.2,35.0,917.0,751.11,541.45
2016,8,5,14,15,852.5,126.5,3.25,35.0,890.5,726.19,524.77
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,698.49,505.95
2016,8,5,14,45,826.5,129.5,3.35,35.0,828.5,664.38,482.26
2016,8,5,15,0,807.0,134.0,3.4,35.0,793.0,634.3,460.79
2016,8,5,15,15,794.5,131.5,3.45,34.5,753.5,594.77,433.46
2016,8,5,15,30,782.0,129.0,3.5,34.0,714.0,553.66,404.27
2016,8,5,15,45,765.5,126.0,3.55,34.0,669.0,508.73,370.73
2016,8,5,16,0,749.0,123.0,3.6,34.0,624.0,463.05,335.8
2016,8,5,16,15,728.5,119.0,3.65,33.5,575.0,412.77,297.32
2016,8,5,16,30,708.0,115.0,3.7,33.0,526.0,363.81,258.76
2016,8,5,16,45,682.0,109.5,3.75,33.0,474.0,312.35,217.13
2016,8,5,17,0,656.0,104.0,3.8,33.0,422.0,262.25,176.2
2016,8,5,17,15,619.0,98.0,3.7,32.5,368.5,211.09,135.54
2016,8,5,17,30,582.0,92.0,3.6,32.0,315.0,163.09,98.92
2016,8,5,17,45,537.0,82.5,3.5,32.0,263.0,115.03,66.04
2016,8,5,18,0,492.0,73.0,3.4,32.0,211.0,71.67,43.39
2016,8,5,18,15,417.5,63.0,3.15,31.5,161.0,50.1,36.21
2016,8,5,18,30,343.0,53.0,2.9,31.0,111.0,40.2,27.64
2016,8,5,18,45,239.0,38.0,2.65,30.5,71.0,28.8,17.5
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,17.43,2.18
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,9.05,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,127.0,19.5,2.45,25.0,34.5,14.87,2.09
2016,8,6,6,30,254.0,39.0,2.6,25.0,69.0,29.6,18.74
2016,8,6,6,45,346.5,50.5,2.8,25.5,115.0,38.49,26.96
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,49.46,36.6
2016,8,6,7,15,500.0,70.5,3.05,26.5,213.5,73.06,44.05
2016,8,6,7,30,561.0,79.0,3.1,27.0,266.0,117.94,68.39
2016,8,6,7,45,607.0,84.0,3.15,27.5,320.0,164.18,100.65
2016,8,6,8,0,653.0,89.0,3.2,28.0,374.0,214.8,139.98
2016,8,6,8,15,482.0,151.0,3.15,28.5,377.0,252.76,178.02
2016,8,6,8,30,311.0,213.0,3.1,29.0,380.0,269.61,197.41
2016,8,6,8,45,538.0,158.5,3.1,30.0,481.5,336.03,244.41
2016,8,6,9,0,765.0,104.0,3.1,31.0,583.0,421.19,306.45
2016,8,6,9,15,781.5,107.0,3.05,31.5,630.0,468.82,343.23
2016,8,6,9,30,798.0,110.0,3.0,32.0,677.0,515.89,378.61
2016,8,6,9,45,812.0,112.0,3.0,32.5,719.5,559.85,410.86
2016,8,6,10,0,826.0,114.0,3.0,33.0,762.0,598.8,438.77
2016,8,6,10,15,835.5,116.0,3.0,33.5,798.0,636.2,464.81
2016,8,6,10,30,845.0,118.0,3.0,34.0,834.0,671.46,488.71
2016,8,6,10,45,851.5,120.0,3.0,34.5,863.0,702.32,509.07
2016,8,6,11,0,858.0,122.0,3.0,35.0,892.0,730.51,527.22
2016,8,6,11,15,863.0,123.0,3.0,35.0,914.0,753.96,543.0
2016,8,6,11,30,868.0,124.0,3.0,35.0,936.0,774.42,556.59
2016,8,6,11,45,870.0,125.5,3.05,35.5,950.0,789.87,565.34
2016,8,6,12,0,872.0,127.0,3.1,36.0,964.0,802.11,572.05
2016,8,6,12,15,873.0,127.0,3.1,36.0,970.0,809.16,576.38
2016,8,6,12,30,874.0,127.0,3.1,36.0,976.0,813.02,578.75
2016,8,6,12,45,872.0,128.0,3.15,36.5,973.0,812.12,577.21
2016,8,6,13,0,870.0,129.0,3.2,37.0,970.0,808.07,573.74
2016,8,6,13,15,868.0,128.5,3.2,37.0,959.5,799.68,568.5
2016,8,6,13,30,866.0,128.0,3.2,37.0,949.0,788.1,561.28
2016,8,6,13,45,860.0,128.0,3.25,37.0,930.0,770.7,550.43
2016,8,6,14,0,854.0,128.0,3.3,37.0,911.0,750.28,537.02
2016,8,6,14,15,848.0,126.5,3.25,37.0,885.0,725.75,520.32
2016,8,6,14,30,842.0,125.0,3.2,37.0,859.0,698.42,501.53
2016,8,6,14,45,830.5,125.0,3.2,37.0,825.5,666.0,479.17
2016,8,6,15,0,819.0,125.0,3.2,37.0,792.0,631.43,454.95
2016,8,6,15,15,808.0,122.5,3.15,36.5,753.0,597.41,431.3
2016,8,6,15,30,797.0,120.0,3.1,36.0,714.0,556.53,402.34
2016,8,6,15,45,781.5,117.0,3.1,36.0,669.0,511.4,368.97
2016,8,6,16,0,766.0,114.0,3.1,36.0,624.0,465.41,334.14
2016,8,6,16,15,746.0,110.0,3.05,35.5,575.0,416.06,296.6
2016,8,6,16,30,726.0,106.0,3.0,35.0,526.0,366.81,258.13
2016,8,6,16,45,699.5,101.5,3.0,35.0,474.0,313.01,215.17
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,262.64,174.37
2016,8,6,17,15,636.5,91.5,2.9,34.5,368.5,211.0,133.6
2016,8,6,17,30,600.0,86.0,2.8,34.0,315.0,162.43,96.73
2016,8,6,17,45,549.0,78.5,2.7,34.0,261.5,114.24,64.18
2016,8,6,18,0,498.0,71.0,2.6,34.0,208.0,71.4,42.2
2016,8,6,18,15,422.0,61.0,2.3,33.0,158.5,48.62,34.72
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,38.82,26.34
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,27.69,16.44
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,16.65,0.41
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,8.65,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,15.53,1.69
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,30.8,19.56
2016,8,7,6,45,319.0,52.5,3.1,26.5,113.0,39.68,27.81
2016,8,7,7,0,427.0,64.0,3.3,27.0,160.0,50.97,37.71
2016,8,7,7,15,489.0,73.0,3.3,27.5,212.0,76.16,45.91
2016,8,7,7,30,551.0,82.0,3.3,28.0,264.0,121.14,70.8
2016,8,7,7,45,604.5,85.5,3.35,29.0,319.5,167.02,102.43
2016,8,7,8,0,658.0,89.0,3.4,30.0,375.0,218.1,141.48
2016,8,7,8,15,688.0,94.0,3.3,30.5,428.5,268.91,182.85
2016,8,7,8,30,718.0,99.0,3.2,31.0,482.0,324.12,227.63
2016,8,7,8,45,744.5,101.0,3.15,31.5,533.5,374.38,268.21
2016,8,7,9,0,771.0,103.0,3.1,32.0,585.0,425.6,308.56
2016,8,7,9,15,787.5,106.0,2.95,32.5,632.0,473.6,345.37
2016,8,7,9,30,804.0,109.0,2.8,33.0,679.0,521.02,380.52
2016,8,7,9,45,818.5,110.5,2.7,34.0,721.5,562.27,409.53
2016,8,7,10,0,833.0,112.0,2.6,35.0,764.0,604.31,437.96
2016,8,7,10,15,842.0,114.0,2.55,35.0,800.0,641.7,464.29
2016,8,7,10,30,851.0,116.0,2.5,35.0,836.0,676.91,488.55
2016,8,7,10,45,858.5,117.0,2.45,35.5,865.5,707.87,508.42
2016,8,7,11,0,866.0,118.0,2.4,36.0,895.0,736.19,526.09
2016,8,7,11,15,870.5,119.0,2.45,36.0,916.5,759.49,541.79
2016,8,7,11,30,875.0,120.0,2.5,36.0,938.0,779.75,555.07
2016,8,7,11,45,879.5,119.5,2.55,36.5,952.5,795.67,564.01
2016,8,7,12,0,884.0,119.0,2.6,37.0,967.0,808.42,570.97
2016,8,7,12,15,885.0,119.5,2.65,37.0,973.0,815.98,575.85
2016,8,7,12,30,886.0,120.0,2.7,37.0,979.0,820.29,578.78
2016,8,7,12,45,886.0,119.5,2.8,37.5,976.5,819.76,577.81
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,816.0,574.87
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.0,807.0,569.56
2016,8,7,13,30,881.0,118.0,3.0,38.0,952.0,794.74,562.25
2016,8,7,13,45,877.0,117.0,3.1,38.0,933.5,777.7,552.13
2016,8,7,14,0,873.0,116.0,3.2,38.0,915.0,757.51,539.58
2016,8,7,14,15,867.0,114.5,3.2,38.0,889.0,732.4,522.82
2016,8,7,14,30,861.0,113.0,3.2,38.0,863.0,704.43,503.92
2016,8,7,14,45,844.0,116.5,3.25,38.0,827.5,670.61,480.82
2016,8,7,15,0,827.0,120.0,3.3,38.0,792.0,634.91,456.02
2016,8,7,15,15,816.0,117.5,3.3,38.0,753.0,596.27,428.65
2016,8,7,15,30,805.0,115.0,3.3,38.0,714.0,558.95,401.5
2016,8,7,15,45,789.0,112.5,3.3,38.0,669.0,513.58,368.13
2016,8,7,16,0,773.0,110.0,3.3,38.0,624.0,467.36,333.34
2016,8,7,16,15,753.5,106.5,3.3,37.5,575.0,418.22,296.24
2016,8,7,16,30,734.0,103.0,3.3,37.0,526.0,369.11,258.12
2016,8,7,16,45,706.5,98.5,3.3,37.0,473.5,314.51,214.81
2016,8,7,17,0,679.0,94.0,3.3,37.0,421.0,263.41,173.68
2016,8,7,17,15,643.0,88.5,3.2,36.5,367.0,211.44,132.81
2016,8,7,17,30,607.0,83.0,3.1,36.0,313.0,162.48,95.75
2016,8,7,17,45,553.5,76.0,3.05,35.5,259.5,113.92,63.2
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,70.97,41.2
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,47.11,33.3
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,39.53,26.77
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,26.61,15.4
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,15.91,0.0
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,8.26,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,16.59,1.29
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,32.46,20.85
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,43.68,31.14
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,54.77,40.91
2016,8,8,7,15,416.5,85.5,3.1,27.5,203.5,80.96,50.75
2016,8,8,7,30,481.0,97.0,3.1,28.0,255.0,124.14,75.7
2016,8,8,7,45,541.0,101.5,3.1,28.5,310.5,171.53,108.88
2016,8,8,8,0,601.0,106.0,3.1,29.0,366.0,221.69,147.12
2016,8,8,8,15,634.0,112.0,3.05,29.5,419.5,271.39,187.31
2016,8,8,8,30,667.0,118.0,3.0,30.0,473.0,323.52,229.44
2016,8,8,8,45,697.0,120.5,2.95,31.0,524.5,373.69,269.08
2016,8,8,9,0,727.0,123.0,2.9,32.0,576.0,425.25,308.7
2016,8,8,9,15,744.5,126.5,2.85,32.5,623.0,473.68,345.63
2016,8,8,9,30,762.0,130.0,2.8,33.0,670.0,520.36,380.2
2016,8,8,9,45,777.0,132.5,2.8,33.5,712.0,564.09,411.83
2016,8,8,10,0,792.0,135.0,2.8,34.0,754.0,606.66,441.76
2016,8,8,10,15,802.5,137.5,2.8,34.5,790.0,644.95,467.97
2016,8,8,10,30,813.0,140.0,2.8,35.0,826.0,681.26,492.19
2016,8,8,10,45,820.5,141.5,2.8,35.5,855.5,712.43,512.43
2016,8,8,11,0,828.0,143.0,2.8,36.0,885.0,731.92,524.76
2016,8,8,11,15,833.5,144.5,2.85,36.0,906.5,755.44,540.72
2016,8,8,11,30,839.0,146.0,2.9,36.0,928.0,776.07,554.58
2016,8,8,11,45,846.5,143.0,2.95,36.5,943.0,791.83,563.83
2016,8,8,12,0,854.0,140.0,3.0,37.0,958.0,804.6,570.84
2016,8,8,12,15,855.0,140.5,3.0,37.0,964.0,811.86,575.27
2016,8,8,12,30,856.0,141.0,3.0,37.0,970.0,816.0,577.81
2016,8,8,12,45,853.5,142.0,3.05,37.5,967.0,814.61,575.95
2016,8,8,13,0,851.0,143.0,3.1,38.0,964.0,810.15,572.24
2016,8,8,13,15,682.5,266.0,3.1,38.0,920.0,792.68,557.3
2016,8,8,13,30,514.0,389.0,3.1,38.0,876.0,752.01,527.05
2016,8,8,13,45,515.0,377.5,3.1,38.0,857.0,734.08,515.87
2016,8,8,14,0,516.0,366.0,3.1,38.0,838.0,713.88,502.95
2016,8,8,14,15,666.5,253.0,3.1,38.0,844.0,719.16,509.73
2016,8,8,14,30,817.0,140.0,3.1,38.0,850.0,706.41,504.17
2016,8,8,14,45,804.5,140.0,3.1,38.0,816.0,673.06,481.35
2016,8,8,15,0,792.0,140.0,3.1,38.0,782.0,637.68,456.86
2016,8,8,15,15,779.5,137.0,3.1,37.5,742.5,597.92,429.85
2016,8,8,15,30,767.0,134.0,3.1,37.0,703.0,556.62,401.03
2016,8,8,15,45,749.0,131.5,3.15,37.0,658.0,511.58,368.11
2016,8,8,16,0,731.0,129.0,3.2,37.0,613.0,465.09,333.34
2016,8,8,16,15,709.5,124.5,3.15,36.5,564.0,415.51,295.99
2016,8,8,16,30,688.0,120.0,3.1,36.0,515.0,366.26,257.91
2016,8,8,16,45,657.0,115.5,3.1,36.0,462.5,314.59,217.0
2016,8,8,17,0,626.0,111.0,3.1,36.0,410.0,264.83,177.19
2016,8,8,17,15,587.0,104.0,3.0,35.5,356.5,213.57,137.15
2016,8,8,17,30,548.0,97.0,2.9,35.0,303.0,165.77,101.09
2016,8,8,17,45,494.5,88.0,2.8,34.5,250.5,118.73,69.26
2016,8,8,18,0,441.0,79.0,2.7,34.0,198.0,74.63,44.95
2016,8,8,18,15,362.0,67.0,2.5,33.5,149.5,50.11,35.82
2016,8,8,18,30,283.0,55.0,2.3,33.0,101.0,41.15,28.04
2016,8,8,18,45,177.5,37.5,2.15,32.5,62.5,28.13,16.48
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,15.11,0.0
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,7.87,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,32.0,14.81,0.0
2016,8,9,6,30,219.0,39.0,3.0,26.0,64.0,29.41,18.3
2016,8,9,6,45,323.5,50.5,3.2,26.5,110.5,38.31,26.61
2016,8,9,7,0,428.0,62.0,3.4,27.0,157.0,49.47,36.42
2016,8,9,7,15,491.0,71.0,3.4,27.5,209.5,78.05,46.06
2016,8,9,7,30,554.0,80.0,3.4,28.0,262.0,123.7,72.27
2016,8,9,7,45,608.0,83.5,3.4,28.5,317.5,170.21,105.14
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,221.98,145.39
2016,8,9,8,15,692.0,92.0,3.35,29.5,426.5,273.28,187.49
2016,8,9,8,30,722.0,97.0,3.3,30.0,480.0,328.86,232.84
2016,8,9,8,45,750.5,98.5,3.25,30.5,532.5,379.89,274.14
2016,8,9,9,0,779.0,100.0,3.2,31.0,585.0,432.06,315.32
2016,8,9,9,15,795.5,103.0,3.15,31.5,632.0,480.61,352.83
2016,8,9,9,30,812.0,106.0,3.1,32.0,679.0,528.56,388.73
2016,8,9,9,45,826.5,107.0,3.05,33.0,721.5,569.86,418.08
2016,8,9,10,0,841.0,108.0,3.0,34.0,764.0,611.93,446.9
2016,8,9,10,15,850.0,110.0,2.95,34.5,800.5,649.72,472.76
2016,8,9,10,30,859.0,112.0,2.9,35.0,837.0,685.31,496.41
2016,8,9,10,45,867.0,113.0,2.9,35.5,866.5,716.94,517.05
2016,8,9,11,0,875.0,114.0,2.9,36.0,896.0,745.94,535.52
2016,8,9,11,15,879.5,115.0,2.95,36.0,917.5,769.5,551.44
2016,8,9,11,30,884.0,116.0,3.0,36.0,939.0,789.99,564.52
2016,8,9,11,45,891.5,113.5,3.1,36.5,954.5,806.78,574.3
2016,8,9,12,0,899.0,111.0,3.2,37.0,970.0,820.43,582.09
2016,8,9,12,15,900.0,111.0,3.3,37.0,975.5,827.7,587.03
2016,8,9,12,30,901.0,111.0,3.4,37.0,981.0,831.64,589.94
2016,8,9,12,45,900.5,110.5,3.5,37.5,979.0,830.62,588.53
2016,8,9,13,0,900.0,110.0,3.6,38.0,977.0,826.29,585.07
2016,8,9,13,15,898.0,109.5,3.65,38.0,966.0,817.41,579.76
2016,8,9,13,30,896.0,109.0,3.7,38.0,955.0,805.2,572.37
2016,8,9,13,45,892.0,108.0,3.8,38.0,936.0,787.72,561.79
2016,8,9,14,0,888.0,107.0,3.9,38.0,917.0,767.04,549.12
2016,8,9,14,15,882.5,106.0,3.95,38.0,891.0,742.15,532.68
2016,8,9,14,30,877.0,105.0,4.0,38.0,865.0,714.33,513.88
2016,8,9,14,45,869.0,103.0,4.05,38.0,831.5,681.2,491.16
2016,8,9,15,0,861.0,101.0,4.1,38.0,798.0,645.59,466.31
2016,8,9,15,15,850.5,99.0,4.1,37.5,758.5,606.19,439.09
2016,8,9,15,30,840.0,97.0,4.1,37.0,719.0,564.91,409.78
2016,8,9,15,45,826.0,95.0,4.15,37.0,674.0,520.14,376.44
2016,8,9,16,0,812.0,93.0,4.2,37.0,629.0,474.23,341.4
2016,8,9,16,15,793.5,90.0,4.15,36.5,579.5,424.77,303.43
2016,8,9,16,30,775.0,87.0,4.1,36.0,530.0,374.38,263.72
2016,8,9,16,45,749.0,83.5,4.1,36.0,477.0,321.27,220.78
2016,8,9,17,0,723.0,80.0,4.1,36.0,424.0,269.39,178.34
2016,8,9,17,15,688.5,75.5,4.0,35.5,370.0,216.34,135.92
2016,8,9,17,30,654.0,71.0,3.9,35.0,316.0,162.97,94.78
2016,8,9,17,45,601.0,65.5,3.8,35.0,261.5,112.8,60.4
2016,8,9,18,0,548.0,60.0,3.7,35.0,207.0,68.09,37.12
2016,8,9,18,15,471.5,51.5,3.35,34.0,156.5,41.75,28.86
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,35.07,23.05
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,24.85,13.78
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,13.76,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,7.08,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.5,2.5,25.5,30.5,14.77,0.0
2016,8,10,6,30,197.0,39.0,2.7,26.0,61.0,29.3,18.14
2016,8,10,6,45,298.0,52.5,2.9,26.5,107.0,39.52,27.6
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,49.77,36.66
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,81.87,49.22
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,126.65,75.5
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,172.37,108.01
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,223.47,147.76
2016,8,10,8,15,667.0,98.5,3.4,29.5,420.5,274.27,189.35
2016,8,10,8,30,698.0,104.0,3.4,30.0,474.0,327.22,232.58
2016,8,10,8,45,726.0,106.5,3.45,30.5,525.5,380.13,275.25
2016,8,10,9,0,754.0,109.0,3.5,31.0,577.0,431.95,316.21
2016,8,10,9,15,771.0,112.0,3.45,31.5,624.0,479.73,353.1
2016,8,10,9,30,788.0,115.0,3.4,32.0,671.0,526.99,388.52
2016,8,10,9,45,802.5,117.0,3.35,33.0,713.0,571.17,419.85
2016,8,10,10,0,817.0,119.0,3.3,34.0,755.0,614.08,449.22
2016,8,10,10,15,826.5,121.0,3.25,34.5,791.0,646.98,471.85
2016,8,10,10,30,836.0,123.0,3.2,35.0,827.0,682.16,495.35
2016,8,10,10,45,844.0,124.0,3.2,35.5,856.5,713.13,515.64
2016,8,10,11,0,852.0,125.0,3.2,36.0,886.0,741.53,533.8
2016,8,10,11,15,857.0,126.0,3.2,36.0,908.0,764.94,549.44
