Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,30,862.0,127.0,3.2,36.0,930.0,785.36,562.53
2016,8,10,11,45,866.5,126.5,3.2,36.5,944.0,801.1,571.16
2016,8,10,12,0,871.0,126.0,3.2,37.0,958.0,813.7,577.79
2016,8,10,12,15,872.0,126.5,3.25,37.0,964.0,821.12,582.59
2016,8,10,12,30,873.0,127.0,3.3,37.0,970.0,825.31,585.42
2016,8,10,12,45,873.0,126.5,3.4,37.5,967.5,824.69,584.27
2016,8,10,13,0,873.0,126.0,3.5,38.0,965.0,820.86,581.16
2016,8,10,13,15,870.5,125.5,3.55,38.0,954.5,811.79,575.72
2016,8,10,13,30,868.0,125.0,3.6,38.0,944.0,799.51,568.29
2016,8,10,13,45,864.0,124.0,3.65,38.5,925.0,782.46,556.64
2016,8,10,14,0,860.0,123.0,3.7,39.0,906.0,762.31,542.77
2016,8,10,14,15,854.0,121.5,3.7,38.5,880.0,737.26,527.16
2016,8,10,14,30,848.0,120.0,3.7,38.0,854.0,709.39,509.36
2016,8,10,14,45,839.5,118.0,3.75,38.0,820.5,676.73,487.09
2016,8,10,15,0,831.0,116.0,3.8,38.0,787.0,641.72,462.77
2016,8,10,15,15,819.5,113.5,3.8,38.0,747.5,602.3,434.77
2016,8,10,15,30,808.0,111.0,3.8,38.0,708.0,564.23,407.03
2016,8,10,15,45,792.5,108.5,3.85,38.0,663.0,518.65,373.5
2016,8,10,16,0,777.0,106.0,3.9,38.0,618.0,472.18,338.48
2016,8,10,16,15,757.0,102.5,3.9,37.5,568.5,422.28,300.7
2016,8,10,16,30,737.0,99.0,3.9,37.0,519.0,372.47,261.93
2016,8,10,16,45,627.0,118.5,3.9,37.0,451.0,310.75,214.99
2016,8,10,17,0,517.0,138.0,3.9,37.0,383.0,255.86,173.83
2016,8,10,17,15,497.5,121.5,3.8,36.5,333.0,207.11,135.52
2016,8,10,17,30,478.0,105.0,3.7,36.0,283.0,159.98,99.29
2016,8,10,17,45,437.0,92.0,3.65,35.5,233.5,115.04,68.07
2016,8,10,18,0,396.0,79.0,3.6,35.0,184.0,74.47,44.86
2016,8,10,18,15,331.5,64.5,3.35,34.5,138.0,48.12,33.99
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,37.54,24.9
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,26.55,14.87
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,15.42,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,8.26,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.5,14.39,0.0
2016,8,11,6,30,186.0,38.0,3.0,27.0,59.0,28.53,17.36
2016,8,11,6,45,298.5,49.5,3.2,27.5,105.0,37.42,25.7
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,48.6,35.5
2016,8,11,7,15,474.5,69.5,3.45,28.5,202.0,79.48,46.19
2016,8,11,7,30,538.0,78.0,3.5,29.0,253.0,124.29,72.69
2016,8,11,7,45,497.5,105.5,3.55,29.5,291.0,169.82,109.17
2016,8,11,8,0,457.0,133.0,3.6,30.0,329.0,212.96,145.86
2016,8,11,8,15,442.5,159.0,3.55,30.5,369.5,257.41,182.66
2016,8,11,8,30,428.0,185.0,3.5,31.0,410.0,299.73,217.14
2016,8,11,8,45,472.0,191.0,3.45,32.0,463.5,347.12,253.08
2016,8,11,9,0,516.0,197.0,3.4,33.0,517.0,397.76,290.78
2016,8,11,9,15,520.0,215.0,3.3,33.5,559.5,441.53,323.35
2016,8,11,9,30,524.0,233.0,3.2,34.0,602.0,484.38,354.28
2016,8,11,9,45,679.0,170.5,3.1,34.5,679.5,550.59,401.9
2016,8,11,10,0,834.0,108.0,3.0,35.0,757.0,614.01,447.14
2016,8,11,10,15,642.0,220.0,2.95,35.5,734.0,623.04,450.11
2016,8,11,10,30,450.0,332.0,2.9,36.0,711.0,603.58,433.15
2016,8,11,10,45,656.5,224.5,2.85,36.5,798.5,680.82,487.78
2016,8,11,11,0,863.0,117.0,2.8,37.0,886.0,746.33,533.57
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,737.61,523.14
2016,8,11,11,30,443.0,392.0,2.9,37.0,804.0,698.92,493.39
2016,8,11,11,45,652.0,262.0,2.95,37.5,878.5,767.16,542.07
2016,8,11,12,0,861.0,132.0,3.0,38.0,953.0,813.87,574.73
2016,8,11,12,15,862.0,132.0,3.1,38.0,958.5,820.77,579.2
2016,8,11,12,30,863.0,132.0,3.2,38.0,964.0,824.5,581.99
2016,8,11,12,45,858.0,135.0,3.3,38.5,960.5,822.56,580.01
2016,8,11,13,0,853.0,138.0,3.4,39.0,957.0,817.48,576.13
2016,8,11,13,15,850.5,137.5,3.5,39.0,946.0,808.54,571.05
2016,8,11,13,30,848.0,137.0,3.6,39.0,935.0,796.46,564.0
2016,8,11,13,45,839.0,138.5,3.7,39.0,915.0,777.82,552.69
2016,8,11,14,0,830.0,140.0,3.8,39.0,895.0,756.33,538.87
2016,8,11,14,15,823.5,138.5,3.85,38.5,869.0,731.58,523.6
2016,8,11,14,30,817.0,137.0,3.9,38.0,843.0,712.11,511.37
2016,8,11,14,45,806.0,136.0,3.95,38.0,809.0,678.58,488.46
2016,8,11,15,0,795.0,135.0,4.0,38.0,775.0,642.94,463.74
2016,8,11,15,15,782.5,132.0,4.0,38.0,735.5,602.74,435.29
2016,8,11,15,30,770.0,129.0,4.0,38.0,696.0,560.99,405.15
2016,8,11,15,45,754.5,125.5,4.0,38.0,651.5,515.93,372.0
2016,8,11,16,0,739.0,122.0,4.0,38.0,607.0,470.07,337.47
2016,8,11,16,15,717.5,118.0,3.95,37.5,557.5,419.34,299.24
2016,8,11,16,30,696.0,114.0,3.9,37.0,508.0,369.82,260.88
2016,8,11,16,45,670.5,107.5,3.85,37.0,456.5,317.49,219.21
2016,8,11,17,0,645.0,101.0,3.8,37.0,405.0,266.55,178.15
2016,8,11,17,15,606.5,95.0,3.65,36.5,351.5,214.82,137.45
2016,8,11,17,30,568.0,89.0,3.5,36.0,298.0,166.47,100.6
2016,8,11,17,45,514.0,80.5,3.4,35.5,245.0,118.19,67.45
2016,8,11,18,0,460.0,72.0,3.3,35.0,192.0,75.73,44.13
2016,8,11,18,15,379.5,60.5,2.95,34.5,143.5,45.8,32.06
2016,8,11,18,30,299.0,49.0,2.6,34.0,95.0,37.04,24.46
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,24.93,13.44
2016,8,11,19,0,71.0,17.0,2.0,33.0,20.0,12.91,0.0
2016,8,11,19,15,35.5,8.5,2.05,33.0,10.0,6.69,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,15.42,0.0
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,30.2,18.7
2016,8,12,6,45,207.5,58.0,3.35,26.5,96.5,42.8,30.3
2016,8,12,7,0,302.0,75.0,3.5,27.0,140.0,55.0,41.05
2016,8,12,7,15,382.5,82.5,3.55,27.5,190.0,82.99,51.19
2016,8,12,7,30,463.0,90.0,3.6,28.0,240.0,124.0,75.66
2016,8,12,7,45,524.5,98.5,3.65,29.0,298.5,174.45,112.03
2016,8,12,8,0,586.0,107.0,3.7,30.0,357.0,228.17,153.19
2016,8,12,8,15,619.5,113.0,3.65,30.5,410.0,277.82,193.43
2016,8,12,8,30,653.0,119.0,3.6,31.0,463.0,329.99,235.52
2016,8,12,8,45,684.0,121.5,3.6,32.0,515.0,380.4,275.24
2016,8,12,9,0,715.0,124.0,3.6,33.0,567.0,432.32,315.04
2016,8,12,9,15,634.5,173.5,3.4,33.5,590.0,470.75,344.43
2016,8,12,9,30,554.0,223.0,3.2,34.0,613.0,494.8,361.86
2016,8,12,9,45,668.0,180.0,3.05,35.0,678.5,555.26,404.24
2016,8,12,10,0,782.0,137.0,2.9,36.0,744.0,614.95,445.13
2016,8,12,10,15,650.5,225.5,2.7,36.5,747.0,636.05,456.29
2016,8,12,10,30,519.0,314.0,2.5,37.0,750.0,638.99,454.59
2016,8,12,10,45,667.0,231.0,2.35,37.5,811.5,696.79,493.94
2016,8,12,11,0,815.0,148.0,2.2,38.0,873.0,749.28,528.89
2016,8,12,11,15,820.0,149.0,2.15,38.0,894.5,772.69,543.47
2016,8,12,11,30,825.0,150.0,2.1,38.0,916.0,793.18,556.17
2016,8,12,11,45,806.0,166.5,2.05,38.5,924.5,804.92,561.48
2016,8,12,12,0,787.0,183.0,2.0,39.0,933.0,812.64,564.22
2016,8,12,12,15,788.0,183.5,2.05,39.0,938.5,819.75,569.02
2016,8,12,12,30,789.0,184.0,2.1,39.0,944.0,823.78,571.88
2016,8,12,12,45,785.0,186.0,2.15,39.5,940.5,821.88,569.76
2016,8,12,13,0,781.0,188.0,2.2,40.0,937.0,816.92,565.75
2016,8,12,13,15,778.0,187.5,2.2,40.0,926.5,807.68,559.95
2016,8,12,13,30,775.0,187.0,2.2,40.0,916.0,795.44,552.26
2016,8,12,13,45,768.5,186.5,2.25,40.0,896.5,777.5,541.22
2016,8,12,14,0,762.0,186.0,2.3,40.0,877.0,756.78,528.3
2016,8,12,14,15,754.5,183.5,2.25,39.5,851.0,731.02,512.51
2016,8,12,14,30,747.0,181.0,2.2,39.0,825.0,702.78,494.86
2016,8,12,14,45,718.5,188.5,2.2,39.0,788.0,670.35,473.01
2016,8,12,15,0,690.0,196.0,2.2,39.0,751.0,632.56,447.42
2016,8,12,15,15,675.5,192.0,2.15,39.0,712.0,593.08,420.31
2016,8,12,15,30,661.0,188.0,2.1,39.0,673.0,552.48,391.92
2016,8,12,15,45,645.5,180.5,2.1,39.0,629.0,507.61,360.22
2016,8,12,16,0,630.0,173.0,2.1,39.0,585.0,462.25,327.42
2016,8,12,16,15,582.5,170.5,2.05,38.5,527.5,406.84,287.54
2016,8,12,16,30,535.0,168.0,2.0,38.0,470.0,350.14,246.02
2016,8,12,16,45,455.5,168.0,1.95,38.0,407.0,292.83,203.66
2016,8,12,17,0,376.0,168.0,1.9,38.0,344.0,242.64,166.76
2016,8,12,17,15,338.0,154.0,1.8,37.5,297.0,195.86,131.84
2016,8,12,17,30,300.0,140.0,1.7,37.0,250.0,156.71,103.25
2016,8,12,17,45,262.5,120.5,1.6,36.5,204.5,117.68,76.05
2016,8,12,18,0,225.0,101.0,1.5,36.0,159.0,82.88,54.3
2016,8,12,18,15,172.5,79.5,1.35,35.0,117.5,56.9,40.99
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,41.99,28.4
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,26.21,14.2
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.5,1.45,26.0,14.5,11.06,0.0
2016,8,13,6,30,0.0,29.0,1.4,26.0,29.0,21.95,12.02
2016,8,13,6,45,19.5,55.0,1.35,26.0,59.5,40.2,28.2
2016,8,13,7,0,39.0,81.0,1.3,26.0,90.0,57.83,43.61
2016,8,13,7,15,69.5,103.0,1.3,26.0,124.0,78.83,56.77
2016,8,13,7,30,100.0,125.0,1.3,26.0,158.0,105.2,75.91
2016,8,13,7,45,50.0,87.0,1.3,26.5,103.5,76.02,54.17
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,37.49,24.91
2016,8,13,8,15,47.5,137.0,1.25,27.0,162.0,120.01,89.45
2016,8,13,8,30,95.0,225.0,1.2,27.0,275.0,206.72,155.66
2016,8,13,8,45,229.5,236.0,1.15,27.0,373.0,284.98,212.93
2016,8,13,9,0,364.0,247.0,1.1,27.0,471.0,367.82,273.48
2016,8,13,9,15,364.5,269.5,1.05,27.0,510.0,406.03,301.6
2016,8,13,9,30,365.0,292.0,1.0,27.0,549.0,443.47,328.66
2016,8,13,9,45,377.5,308.5,0.95,27.5,588.5,482.12,355.27
2016,8,13,10,0,390.0,325.0,0.9,28.0,628.0,520.68,381.08
2016,8,13,10,15,390.5,341.0,0.9,28.0,656.5,550.7,401.45
2016,8,13,10,30,391.0,357.0,0.9,28.0,685.0,579.46,420.68
2016,8,13,10,45,417.0,361.0,0.95,28.5,722.0,624.04,450.1
2016,8,13,11,0,443.0,365.0,1.0,29.0,759.0,660.11,473.39
2016,8,13,11,15,355.5,410.5,1.05,29.0,731.5,633.59,454.2
2016,8,13,11,30,268.0,456.0,1.1,29.0,704.0,611.43,438.01
2016,8,13,11,45,269.5,463.5,1.15,29.0,716.5,624.47,447.1
2016,8,13,12,0,271.0,471.0,1.2,29.0,729.0,636.2,455.0
2016,8,13,12,15,225.0,481.5,1.2,29.0,696.5,599.03,429.22
2016,8,13,12,30,179.0,492.0,1.2,29.0,664.0,571.23,409.78
2016,8,13,12,45,249.0,477.5,1.25,29.0,716.5,627.59,449.55
2016,8,13,13,0,319.0,463.0,1.3,29.0,769.0,671.07,479.75
2016,8,13,13,15,296.5,462.5,1.3,29.0,744.0,648.95,464.41
2016,8,13,13,30,274.0,462.0,1.3,29.0,719.0,625.78,448.89
2016,8,13,13,45,144.5,370.5,1.3,29.0,506.0,430.86,314.56
2016,8,13,14,0,15.0,279.0,1.3,29.0,293.0,231.08,169.74
2016,8,13,14,15,39.0,336.5,1.3,29.0,371.0,304.49,224.84
2016,8,13,14,30,63.0,394.0,1.3,29.0,449.0,367.65,270.46
2016,8,13,14,45,90.0,390.0,1.3,29.0,464.5,379.57,279.4
2016,8,13,15,0,117.0,386.0,1.3,29.0,480.0,398.29,293.3
2016,8,13,15,15,58.5,204.0,1.3,28.5,251.0,199.5,148.6
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,16.9,7.77
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,14.58,6.0
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,12.26,4.18
2016,8,13,16,15,0.0,24.0,1.3,27.5,24.0,18.38,9.16
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,24.49,14.18
2016,8,13,16,45,0.0,27.0,1.3,27.0,27.0,20.63,11.12
2016,8,13,17,0,0.0,22.0,1.3,27.0,22.0,16.79,8.05
2016,8,13,17,15,0.0,19.0,1.25,26.5,19.0,14.48,6.23
2016,8,13,17,30,0.0,16.0,1.2,26.0,16.0,12.17,4.39
2016,8,13,17,45,0.0,13.0,1.15,26.0,13.0,9.88,2.51
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,7.59,0.6
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,5.3,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.02,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.51,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,6.83,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,13.7,5.4
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,26.75,17.03
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,39.41,28.23
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,53.55,38.63
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,67.94,50.49
2016,8,14,7,45,0.0,105.0,5.45,24.5,105.0,79.6,59.8
2016,8,14,8,0,0.0,120.0,5.6,25.0,120.0,91.31,68.98
2016,8,14,8,15,0.5,137.5,5.75,25.0,138.0,105.1,79.83
2016,8,14,8,30,1.0,155.0,5.9,25.0,156.0,119.04,90.69
2016,8,14,8,45,161.0,205.5,6.05,25.5,305.0,230.37,176.21
2016,8,14,9,0,321.0,256.0,6.2,26.0,454.0,357.58,273.44
2016,8,14,9,15,338.5,268.5,6.15,26.0,492.5,394.3,302.13
2016,8,14,9,30,356.0,281.0,6.1,26.0,531.0,431.71,331.13
2016,8,14,9,45,180.0,223.0,6.1,26.0,350.0,298.39,229.62
2016,8,14,10,0,4.0,165.0,6.1,26.0,169.0,130.6,97.7
2016,8,14,10,15,5.0,172.5,5.95,26.0,177.5,137.48,103.01
2016,8,14,10,30,6.0,180.0,5.8,26.0,186.0,144.43,108.26
2016,8,14,10,45,17.0,264.5,5.7,26.0,280.5,219.86,166.52
2016,8,14,11,0,28.0,349.0,5.6,26.0,375.0,307.66,233.06
2016,8,14,11,15,14.0,204.0,5.45,26.0,217.0,170.65,128.15
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,45.8,30.56
2016,8,14,11,45,0.0,51.0,5.15,26.0,51.0,39.6,25.68
2016,8,14,12,0,0.0,43.0,5.0,26.0,43.0,33.4,20.78
2016,8,14,12,15,5.0,123.5,4.8,26.0,128.5,100.65,73.65
2016,8,14,12,30,10.0,204.0,4.6,26.0,214.0,168.74,126.35
2016,8,14,12,45,11.5,225.0,4.45,26.0,236.0,186.77,140.08
2016,8,14,13,0,13.0,246.0,4.3,26.0,258.0,204.74,153.77
2016,8,14,13,15,50.0,351.5,4.1,26.0,398.5,331.96,250.35
2016,8,14,13,30,87.0,457.0,3.9,26.0,539.0,450.52,337.48
2016,8,14,13,45,55.5,398.5,3.7,26.5,450.5,373.61,279.75
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,287.36,215.13
2016,8,14,14,15,30.0,347.0,3.35,26.5,373.5,307.14,230.78
2016,8,14,14,30,36.0,354.0,3.2,26.0,385.0,315.57,237.72
2016,8,14,14,45,23.5,295.0,3.1,26.0,315.5,255.96,193.1
2016,8,14,15,0,11.0,236.0,3.0,26.0,246.0,191.37,144.19
2016,8,14,15,15,6.5,196.0,3.0,26.0,201.5,156.37,117.55
2016,8,14,15,30,2.0,156.0,3.0,26.0,157.0,122.0,91.05
2016,8,14,15,45,8.5,188.5,3.0,26.0,194.5,150.47,113.62
2016,8,14,16,0,15.0,221.0,3.0,26.0,232.0,178.1,135.36
2016,8,14,16,15,7.5,165.5,3.0,25.5,171.0,130.76,98.88
2016,8,14,16,30,0.0,110.0,3.0,25.0,110.0,84.63,62.79
2016,8,14,16,45,0.0,120.0,3.0,25.0,120.0,92.06,69.04
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,99.21,75.06
2016,8,14,17,15,0.0,112.5,2.95,24.5,112.5,85.61,64.48
2016,8,14,17,30,0.0,95.0,2.9,24.0,95.0,72.13,53.81
2016,8,14,17,45,0.0,77.5,2.85,24.0,77.5,58.78,42.95
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,45.59,32.04
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,33.65,23.27
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,21.36,12.42
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,12.56,3.94
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,3.93,0.0
2016,8,14,19,15,0.0,2.5,2.0,23.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,7.98,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,16.01,7.31
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,28.93,19.05
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,41.43,30.23
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,56.34,41.27
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,71.52,53.86
2016,8,15,7,45,0.0,87.5,2.85,22.5,87.5,66.77,49.72
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,61.41,45.06
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,74.44,55.52
2016,8,15,8,30,0.0,114.0,2.9,23.0,114.0,87.57,65.92
2016,8,15,8,45,0.0,101.0,2.95,23.0,101.0,77.76,57.74
2016,8,15,9,0,0.0,88.0,3.0,23.0,88.0,67.79,49.51
2016,8,15,9,15,7.5,161.5,2.9,23.0,167.0,128.55,97.94
2016,8,15,9,30,15.0,235.0,2.8,23.0,246.0,190.64,146.4
2016,8,15,9,45,12.5,228.0,2.75,23.5,237.0,184.73,141.05
2016,8,15,10,0,10.0,221.0,2.7,24.0,228.0,178.47,135.61
2016,8,15,10,15,10.5,228.5,2.6,24.0,237.0,185.4,140.71
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,192.33,145.8
2016,8,15,10,45,5.5,164.0,2.45,24.5,169.0,131.86,98.52
2016,8,15,11,0,0.0,92.0,2.4,25.0,92.0,71.43,50.98
2016,8,15,11,15,0.0,78.0,2.3,25.0,78.0,60.56,42.42
2016,8,15,11,30,0.0,64.0,2.2,25.0,64.0,49.69,33.81
2016,8,15,11,45,4.5,131.5,2.15,25.0,136.0,106.36,78.34
2016,8,15,12,0,9.0,199.0,2.1,25.0,208.0,163.77,122.65
2016,8,15,12,15,8.5,191.0,2.05,25.0,199.5,157.13,117.37
2016,8,15,12,30,8.0,183.0,2.0,25.0,191.0,150.4,112.19
2016,8,15,12,45,7.5,178.0,2.0,25.0,185.5,145.99,108.81
2016,8,15,13,0,7.0,173.0,2.0,25.0,180.0,141.52,105.38
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,135.79,100.97
2016,8,15,13,30,5.0,161.0,1.9,25.0,166.0,130.05,96.56
2016,8,15,13,45,6.5,173.5,1.9,25.0,179.5,140.93,105.08
2016,8,15,14,0,8.0,186.0,1.9,25.0,193.0,151.71,113.5
2016,8,15,14,15,8.5,197.0,1.9,25.0,204.5,160.44,120.32
2016,8,15,14,30,9.0,208.0,1.9,25.0,216.0,169.09,127.1
2016,8,15,14,45,14.0,244.0,1.9,25.0,256.0,200.6,151.46
2016,8,15,15,0,19.0,280.0,1.9,25.0,296.0,231.7,175.33
2016,8,15,15,15,11.5,226.5,1.9,25.0,236.0,183.56,138.71
2016,8,15,15,30,4.0,173.0,1.9,25.0,176.0,136.47,102.57
2016,8,15,15,45,24.5,219.0,1.95,25.0,235.5,187.93,143.05
2016,8,15,16,0,45.0,265.0,2.0,25.0,295.0,232.51,177.5
2016,8,15,16,15,155.0,249.5,1.95,24.5,338.5,270.68,206.54
2016,8,15,16,30,265.0,234.0,1.9,24.0,382.0,296.14,224.28
2016,8,15,16,45,202.0,213.5,1.9,24.0,320.0,237.59,179.26
2016,8,15,17,0,139.0,193.0,1.9,24.0,258.0,190.61,143.6
2016,8,15,17,15,127.0,169.0,1.85,23.5,222.0,159.41,119.14
2016,8,15,17,30,115.0,145.0,1.8,23.0,186.0,129.63,95.74
2016,8,15,17,45,98.0,120.5,1.75,23.0,151.0,100.48,73.17
2016,8,15,18,0,81.0,96.0,1.7,23.0,116.0,73.63,53.08
2016,8,15,18,15,56.5,72.5,1.65,23.0,84.5,52.19,39.14
2016,8,15,18,30,32.0,49.0,1.6,23.0,53.0,35.91,24.62
2016,8,15,18,45,16.0,28.0,1.55,23.0,30.0,21.02,10.02
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,5.51,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,9.91,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,19.8,10.34
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,35.29,24.5
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,50.63,38.14
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.5,68.05,50.58
2016,8,16,7,30,21.0,113.0,2.8,22.0,120.0,86.95,65.65
2016,8,16,7,45,44.0,140.5,2.85,22.5,158.5,114.51,86.93
2016,8,16,8,0,67.0,168.0,2.9,23.0,197.0,144.73,110.28
2016,8,16,8,15,33.5,149.5,2.85,23.0,164.0,126.21,96.42
2016,8,16,8,30,0.0,131.0,2.8,23.0,131.0,100.56,76.37
2016,8,16,8,45,11.0,177.5,2.8,23.5,184.5,140.99,108.11
2016,8,16,9,0,22.0,224.0,2.8,24.0,238.0,182.97,140.51
2016,8,16,9,15,20.0,234.5,2.7,24.0,248.0,191.78,146.94
2016,8,16,9,30,18.0,245.0,2.6,24.0,258.0,200.34,153.19
2016,8,16,9,45,17.0,253.5,2.55,24.5,266.5,207.68,158.17
2016,8,16,10,0,16.0,262.0,2.5,25.0,275.0,214.88,163.01
2016,8,16,10,15,20.0,287.0,2.35,25.0,303.5,238.47,180.64
2016,8,16,10,30,24.0,312.0,2.2,25.0,332.0,262.41,198.33
2016,8,16,10,45,27.0,321.0,2.1,25.5,344.5,282.95,212.93
2016,8,16,11,0,30.0,330.0,2.0,26.0,357.0,294.27,220.57
2016,8,16,11,15,30.5,338.0,1.9,26.0,366.0,302.82,226.52
2016,8,16,11,30,31.0,346.0,1.8,26.0,375.0,311.24,232.38
2016,8,16,11,45,40.0,371.5,1.7,26.5,409.5,341.33,253.72
2016,8,16,12,0,49.0,397.0,1.6,27.0,444.0,371.55,274.74
2016,8,16,12,15,49.0,399.5,1.55,27.0,447.0,374.42,276.45
2016,8,16,12,30,49.0,402.0,1.5,27.0,450.0,376.92,278.06
2016,8,16,12,45,44.0,405.5,1.5,27.0,448.5,375.72,277.02
2016,8,16,13,0,39.0,409.0,1.5,27.0,447.0,374.16,275.8
2016,8,16,13,15,21.5,282.0,1.55,27.0,303.5,250.78,186.11
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,124.52,91.25
2016,8,16,13,45,2.0,131.5,1.7,27.0,134.0,104.19,75.87
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,84.02,60.31
2016,8,16,14,15,0.0,74.5,1.85,27.0,74.5,57.75,39.91
2016,8,16,14,30,0.0,41.0,1.9,27.0,41.0,31.68,19.46
2016,8,16,14,45,0.0,33.0,2.0,27.0,33.0,25.46,14.58
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,19.25,9.69
2016,8,16,15,15,3.0,106.5,2.2,26.5,108.5,84.26,61.31
2016,8,16,15,30,6.0,188.0,2.3,26.0,192.0,149.44,112.53
2016,8,16,15,45,3.0,127.5,2.4,26.0,129.5,100.15,74.13
2016,8,16,16,0,0.0,67.0,2.5,26.0,67.0,51.54,35.79
2016,8,16,16,15,0.0,103.5,2.5,25.5,103.5,79.75,58.62
2016,8,16,16,30,0.0,140.0,2.5,25.0,140.0,107.66,81.25
2016,8,16,16,45,3.5,145.5,2.55,25.0,147.0,112.67,85.45
2016,8,16,17,0,7.0,151.0,2.6,25.0,154.0,116.99,89.11
2016,8,16,17,15,3.5,131.5,2.45,24.5,133.0,100.48,76.36
2016,8,16,17,30,0.0,112.0,2.3,24.0,112.0,84.48,63.88
2016,8,16,17,45,0.0,91.0,2.2,24.0,91.0,68.36,50.8
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,52.49,37.68
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,38.36,27.25
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,24.46,14.95
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,14.11,4.54
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,3.93,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.02,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,6.06,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,11.77,4.34
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,17.5,9.42
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,24.01,14.27
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,30.54,19.69
2016,8,17,7,45,21.5,100.5,2.95,24.5,109.5,81.51,60.48
2016,8,17,8,0,43.0,161.0,3.1,25.0,179.0,134.12,101.88
2016,8,17,8,15,35.0,177.5,3.15,25.0,194.0,148.2,113.2
2016,8,17,8,30,27.0,194.0,3.2,25.0,209.0,161.35,123.6
2016,8,17,8,45,70.0,234.0,3.25,25.5,276.0,212.9,162.93
2016,8,17,9,0,113.0,274.0,3.3,26.0,343.0,269.26,205.59
2016,8,17,9,15,109.0,297.0,3.3,26.0,368.0,292.6,223.18
2016,8,17,9,30,105.0,320.0,3.3,26.0,393.0,315.44,240.19
2016,8,17,9,45,199.5,335.5,3.3,26.5,485.5,398.63,302.32
2016,8,17,10,0,294.0,351.0,3.3,27.0,578.0,490.36,369.27
2016,8,17,10,15,252.0,379.0,3.3,27.0,579.5,498.73,374.16
2016,8,17,10,30,210.0,407.0,3.3,27.0,581.0,493.15,369.21
2016,8,17,10,45,136.5,407.0,3.3,27.5,521.5,447.53,334.15
2016,8,17,11,0,63.0,407.0,3.3,28.0,462.0,385.24,286.76
2016,8,17,11,15,52.5,402.5,3.3,28.0,449.5,375.53,279.45
2016,8,17,11,30,42.0,398.0,3.3,28.0,437.0,365.06,271.39
2016,8,17,11,45,27.0,319.0,3.3,28.0,344.5,286.56,213.46
2016,8,17,12,0,12.0,240.0,3.3,28.0,252.0,199.3,148.07
2016,8,17,12,15,6.0,184.5,3.3,28.0,190.5,149.99,110.66
2016,8,17,12,30,0.0,129.0,3.3,28.0,129.0,100.92,72.93
2016,8,17,12,45,13.0,248.5,3.3,28.5,261.5,207.26,154.08
2016,8,17,13,0,26.0,368.0,3.3,29.0,394.0,328.72,243.7
2016,8,17,13,15,89.5,420.0,3.25,29.0,504.5,425.14,314.79
2016,8,17,13,30,153.0,472.0,3.2,29.0,615.0,532.43,391.74
2016,8,17,13,45,289.5,423.5,3.2,29.0,686.0,607.34,446.92
2016,8,17,14,0,426.0,375.0,3.2,29.0,757.0,674.2,495.57
2016,8,17,14,15,437.5,357.0,3.15,28.5,739.5,655.86,483.81
2016,8,17,14,30,449.0,339.0,3.1,28.0,722.0,635.11,470.7
2016,8,17,14,45,269.0,355.0,3.1,28.0,582.0,497.91,371.51
2016,8,17,15,0,89.0,371.0,3.1,28.0,442.0,361.93,270.91
2016,8,17,15,15,82.5,348.0,3.05,28.0,411.5,334.14,251.12
2016,8,17,15,30,76.0,325.0,3.0,28.0,381.0,306.76,231.08
2016,8,17,15,45,115.5,309.0,2.95,28.0,387.0,317.77,239.86
2016,8,17,16,0,155.0,293.0,2.9,28.0,393.0,316.59,239.03
2016,8,17,16,15,88.0,246.5,2.8,27.5,302.0,234.15,177.27
2016,8,17,16,30,21.0,200.0,2.7,27.0,211.0,161.96,122.77
2016,8,17,16,45,45.5,192.0,2.65,27.0,214.0,165.19,125.21
2016,8,17,17,0,70.0,184.0,2.6,27.0,217.0,161.89,121.97
2016,8,17,17,15,66.5,159.5,2.45,26.5,187.0,136.97,102.48
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,112.62,83.32
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,88.89,64.92
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,66.65,47.86
2016,8,17,18,15,27.0,65.5,1.9,24.5,71.5,47.54,34.87
2016,8,17,18,30,11.0,43.0,1.8,24.0,45.0,31.87,20.99
2016,8,17,18,45,5.5,24.5,1.75,24.0,25.5,18.41,7.04
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,4.72,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,5.51,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,10.64,2.81
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,20.2,11.56
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,29.8,20.08
2016,8,18,7,15,0.0,54.0,1.75,23.0,54.0,41.36,28.74
2016,8,18,7,30,0.0,69.0,1.8,23.0,69.0,52.74,38.18
2016,8,18,7,45,0.0,86.5,1.9,23.5,86.5,66.06,48.95
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,79.51,59.62
2016,8,18,8,15,0.0,119.0,2.05,24.0,119.0,91.18,68.82
2016,8,18,8,30,0.0,134.0,2.1,24.0,134.0,102.93,77.98
2016,8,18,8,45,0.5,147.5,2.2,24.5,148.0,113.8,86.17
2016,8,18,9,0,1.0,161.0,2.3,25.0,162.0,124.78,94.36
2016,8,18,9,15,24.5,226.5,2.3,25.0,243.5,188.26,143.71
2016,8,18,9,30,48.0,292.0,2.3,25.0,325.0,261.83,199.79
2016,8,18,9,45,91.0,330.0,2.3,25.5,398.0,322.01,244.52
2016,8,18,10,0,134.0,368.0,2.3,26.0,471.0,395.15,297.96
2016,8,18,10,15,176.0,386.5,2.25,26.0,528.5,445.79,334.66
2016,8,18,10,30,218.0,405.0,2.2,26.0,586.0,498.76,372.63
2016,8,18,10,45,150.5,413.5,2.15,26.5,541.0,464.65,345.69
2016,8,18,11,0,83.0,422.0,2.1,27.0,496.0,414.21,307.32
2016,8,18,11,15,183.5,434.5,2.05,27.0,602.5,519.02,383.78
2016,8,18,11,30,284.0,447.0,2.0,27.0,709.0,627.23,459.5
2016,8,18,11,45,259.0,460.5,1.95,27.0,702.0,624.01,455.47
2016,8,18,12,0,234.0,474.0,1.9,27.0,695.0,606.55,442.69
2016,8,18,12,15,223.0,479.0,1.85,27.0,690.5,604.01,440.46
2016,8,18,12,30,212.0,484.0,1.8,27.0,686.0,600.12,437.24
2016,8,18,12,45,194.5,484.0,1.8,27.0,669.0,585.23,426.7
2016,8,18,13,0,177.0,484.0,1.8,27.0,652.0,569.29,415.51
2016,8,18,13,15,213.0,473.0,1.75,27.0,673.0,587.25,428.73
2016,8,18,13,30,249.0,462.0,1.7,27.0,694.0,615.45,448.44
2016,8,18,13,45,236.0,453.5,1.7,27.0,669.5,580.34,424.35
2016,8,18,14,0,223.0,445.0,1.7,27.0,645.0,556.73,408.33
2016,8,18,14,15,117.0,341.5,1.7,27.0,446.5,382.13,284.19
2016,8,18,14,30,11.0,238.0,1.7,27.0,248.0,194.75,144.93
2016,8,18,14,45,16.5,264.0,1.75,27.0,278.0,218.77,163.92
2016,8,18,15,0,22.0,290.0,1.8,27.0,308.0,242.33,181.93
2016,8,18,15,15,11.0,212.0,1.85,26.5,221.0,172.14,129.18
2016,8,18,15,30,0.0,134.0,1.9,26.0,134.0,103.76,76.68
2016,8,18,15,45,3.0,161.0,1.95,26.0,163.0,126.32,94.71
2016,8,18,16,0,6.0,188.0,2.0,26.0,192.0,148.49,112.28
2016,8,18,16,15,37.5,209.0,2.0,26.0,230.0,182.45,138.86
2016,8,18,16,30,69.0,230.0,2.0,26.0,268.0,208.21,158.55
2016,8,18,16,45,75.5,207.5,2.05,26.0,245.0,187.67,142.45
2016,8,18,17,0,82.0,185.0,2.1,26.0,222.0,166.45,125.59
2016,8,18,17,15,77.5,160.0,2.0,25.5,191.0,140.17,104.99
2016,8,18,17,30,73.0,135.0,1.9,25.0,160.0,114.59,84.79
2016,8,18,17,45,62.0,111.0,1.85,25.0,130.0,89.73,65.33
2016,8,18,18,0,51.0,87.0,1.8,25.0,100.0,66.51,47.48
2016,8,18,18,15,33.0,64.5,1.85,24.5,72.0,46.85,34.26
2016,8,18,18,30,15.0,42.0,1.9,24.0,44.0,31.13,20.31
2016,8,18,18,45,7.5,24.0,1.95,24.0,25.0,18.12,6.12
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,4.72,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.5,17.5,2.0,23.0,23.0,13.77,0.0
2016,8,19,6,30,123.0,35.0,2.2,23.0,46.0,26.03,14.79
2016,8,19,6,45,227.5,50.5,2.4,23.5,90.0,37.63,26.16
2016,8,19,7,0,332.0,66.0,2.6,24.0,134.0,54.25,35.85
2016,8,19,7,15,402.5,77.5,2.8,24.0,185.0,92.14,55.82
2016,8,19,7,30,473.0,89.0,3.0,24.0,236.0,137.97,87.12
2016,8,19,7,45,370.5,125.0,3.2,24.5,254.0,176.22,122.62
2016,8,19,8,0,268.0,161.0,3.4,25.0,272.0,198.58,145.57
2016,8,19,8,15,461.0,137.0,3.5,25.5,361.5,262.26,191.84
2016,8,19,8,30,654.0,113.0,3.6,26.0,451.0,344.79,254.38
2016,8,19,8,45,437.0,191.5,3.7,26.5,427.5,351.2,264.51
2016,8,19,9,0,220.0,270.0,3.8,27.0,404.0,324.2,246.24
2016,8,19,9,15,489.0,196.5,3.8,27.0,526.5,430.67,327.11
2016,8,19,9,30,758.0,123.0,3.8,27.0,649.0,546.71,414.59
2016,8,19,9,45,514.0,239.5,3.8,27.5,606.0,529.66,399.98
2016,8,19,10,0,270.0,356.0,3.8,28.0,563.0,483.18,362.84
2016,8,19,10,15,148.5,338.0,3.75,28.0,452.5,388.13,292.12
2016,8,19,10,30,27.0,320.0,3.7,28.0,342.0,282.05,211.28
2016,8,19,10,45,432.0,224.0,3.7,28.5,603.5,535.19,404.5
2016,8,19,11,0,837.0,128.0,3.7,29.0,865.0,763.62,569.05
2016,8,19,11,15,842.0,129.0,3.65,29.0,886.5,786.79,582.67
2016,8,19,11,30,847.0,130.0,3.6,29.0,908.0,807.0,595.54
2016,8,19,11,45,836.0,140.5,3.6,29.0,918.0,818.81,603.01
2016,8,19,12,0,825.0,151.0,3.6,29.0,928.0,826.94,608.11
2016,8,19,12,15,582.5,299.5,3.55,29.0,850.0,778.28,570.02
2016,8,19,12,30,340.0,448.0,3.5,29.0,772.0,691.39,504.82
2016,8,19,12,45,303.0,459.0,3.45,29.5,747.0,669.4,488.26
2016,8,19,13,0,266.0,470.0,3.4,30.0,722.0,645.96,470.37
2016,8,19,13,15,334.5,435.5,3.35,29.5,748.5,669.84,489.55
2016,8,19,13,30,403.0,401.0,3.3,29.0,775.0,690.6,506.26
2016,8,19,13,45,599.0,279.0,3.25,29.0,821.0,748.92,550.45
2016,8,19,14,0,795.0,157.0,3.2,29.0,867.0,778.02,574.22
2016,8,19,14,15,617.0,249.0,3.1,29.0,790.0,708.72,522.54
2016,8,19,14,30,439.0,341.0,3.0,29.0,713.0,633.81,467.39
2016,8,19,14,45,262.0,354.0,2.95,29.0,573.5,495.32,367.98
2016,8,19,15,0,85.0,367.0,2.9,29.0,434.0,357.51,266.45
2016,8,19,15,15,124.5,353.0,2.7,29.0,445.5,375.34,280.61
2016,8,19,15,30,164.0,339.0,2.5,29.0,457.0,379.62,284.02
2016,8,19,15,45,337.0,273.5,2.4,29.0,494.5,418.34,313.16
2016,8,19,16,0,510.0,208.0,2.3,29.0,532.0,440.57,328.21
2016,8,19,16,15,369.0,221.0,2.15,28.5,445.0,352.79,263.12
2016,8,19,16,30,228.0,234.0,2.0,28.0,358.0,280.17,209.58
2016,8,19,16,45,296.0,197.5,1.9,28.0,340.5,265.28,196.13
2016,8,19,17,0,364.0,161.0,1.8,28.0,323.0,237.32,171.15
2016,8,19,17,15,441.0,125.5,1.7,27.5,295.5,208.24,144.09
2016,8,19,17,30,518.0,90.0,1.6,27.0,268.0,168.82,108.43
2016,8,19,17,45,459.0,80.0,1.55,27.0,216.0,120.38,72.92
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,75.66,44.58
2016,8,19,18,15,309.0,57.0,1.55,26.5,117.5,42.75,30.45
2016,8,19,18,30,218.0,44.0,1.6,26.0,71.0,32.97,21.54
2016,8,19,18,45,109.0,22.0,1.7,26.0,35.5,16.65,4.21
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,3.93,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,7.58,0.26
2016,8,20,6,45,0.0,21.0,2.0,23.5,21.0,15.98,7.88
2016,8,20,7,0,0.0,32.0,2.1,24.0,32.0,24.4,14.45
2016,8,20,7,15,0.0,44.0,2.15,24.0,44.0,33.63,22.22
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,42.88,29.89
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,49.83,35.48
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,56.81,40.96
2016,8,20,8,15,0.0,95.0,2.5,25.0,95.0,72.96,53.89
2016,8,20,8,30,0.0,116.0,2.6,25.0,116.0,89.2,66.73
2016,8,20,8,45,4.5,154.5,2.75,25.5,157.5,121.01,91.59
2016,8,20,9,0,9.0,193.0,2.9,26.0,199.0,153.61,116.68
2016,8,20,9,15,12.0,213.0,2.9,26.0,221.0,171.65,130.36
2016,8,20,9,30,15.0,233.0,2.9,26.0,243.0,190.04,144.26
2016,8,20,9,45,13.5,234.0,2.95,26.0,243.5,190.91,144.58
2016,8,20,10,0,12.0,235.0,3.0,26.0,244.0,191.59,144.79
2016,8,20,10,15,16.5,267.0,2.95,26.0,280.5,221.02,167.07
2016,8,20,10,30,21.0,299.0,2.9,26.0,317.0,250.94,189.45
2016,8,20,10,45,26.5,327.0,2.9,26.5,350.0,289.76,217.92
2016,8,20,11,0,32.0,355.0,2.9,27.0,383.0,319.33,239.13
2016,8,20,11,15,31.0,360.5,2.85,27.0,388.5,324.72,242.7
2016,8,20,11,30,30.0,366.0,2.8,27.0,394.0,329.9,246.22
2016,8,20,11,45,23.5,334.5,2.8,27.0,356.5,298.42,222.76
2016,8,20,12,0,17.0,303.0,2.8,27.0,319.0,255.07,190.44
