Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,15,17.0,306.0,2.7,27.0,322.5,257.77,192.45
2016,8,20,12,30,17.0,309.0,2.6,27.0,326.0,260.34,194.26
2016,8,20,12,45,18.0,317.0,2.55,27.5,334.5,267.71,199.33
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,274.94,204.27
2016,8,20,13,15,14.5,265.0,2.45,27.5,278.5,221.9,165.18
2016,8,20,13,30,10.0,205.0,2.4,27.0,214.0,169.47,126.02
2016,8,20,13,45,5.0,165.5,2.35,27.0,170.0,133.61,98.66
2016,8,20,14,0,0.0,126.0,2.3,27.0,126.0,98.19,71.33
2016,8,20,14,15,2.5,148.0,2.15,27.0,150.5,117.34,86.34
2016,8,20,14,30,5.0,170.0,2.0,27.0,175.0,136.38,101.15
2016,8,20,14,45,2.5,145.0,1.95,27.0,147.5,114.56,84.37
2016,8,20,15,0,0.0,120.0,1.9,27.0,120.0,93.05,67.77
2016,8,20,15,15,0.0,82.0,1.75,26.5,82.0,63.32,44.72
2016,8,20,15,30,0.0,44.0,1.6,26.0,44.0,33.84,21.5
2016,8,20,15,45,0.0,35.5,1.45,26.0,35.5,27.26,16.31
2016,8,20,16,0,0.0,27.0,1.3,26.0,27.0,20.69,11.08
2016,8,20,16,15,0.0,38.5,1.15,25.5,38.5,29.51,18.32
2016,8,20,16,30,0.0,50.0,1.0,25.0,50.0,38.33,25.61
2016,8,20,16,45,0.0,28.5,0.85,25.0,28.5,21.77,12.21
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,5.33,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,4.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,3.93,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,7.58,0.24
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,14.83,7.01
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,22.1,12.75
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,30.54,19.95
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,39.02,27.07
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,39.4,27.28
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,39.8,27.45
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,63.79,47.08
2016,8,21,8,30,0.0,114.0,2.6,22.0,114.0,87.69,66.35
2016,8,21,8,45,0.0,115.5,2.65,22.5,115.5,88.99,66.99
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,90.27,67.64
2016,8,21,9,15,29.0,207.5,2.6,23.0,227.5,181.6,139.94
2016,8,21,9,30,58.0,298.0,2.5,23.0,338.0,274.36,211.34
2016,8,21,9,45,81.0,329.0,2.45,23.5,389.0,317.74,243.4
2016,8,21,10,0,104.0,360.0,2.4,24.0,440.0,363.06,276.55
2016,8,21,10,15,95.0,375.5,2.1,24.0,451.5,374.97,284.2
2016,8,21,10,30,86.0,391.0,1.8,24.0,463.0,385.98,291.1
2016,8,21,10,45,130.5,415.0,1.5,24.5,528.0,455.34,340.2
2016,8,21,11,0,175.0,439.0,1.2,25.0,593.0,515.4,380.61
2016,8,21,11,15,95.0,359.0,0.95,25.0,443.0,388.31,287.94
2016,8,21,11,30,15.0,279.0,0.7,25.0,293.0,233.24,173.23
2016,8,21,11,45,15.0,278.5,0.45,25.5,292.5,233.26,173.07
2016,8,21,12,0,15.0,278.0,0.2,26.0,292.0,233.18,171.94
2016,8,21,12,15,15.0,281.0,0.5,26.0,295.0,235.85,174.6
2016,8,21,12,30,15.0,284.0,0.8,26.0,298.0,238.4,177.02
2016,8,21,12,45,18.5,315.0,1.1,26.0,332.5,266.72,198.44
2016,8,21,13,0,22.0,346.0,1.4,26.0,367.0,295.02,219.64
2016,8,21,13,15,21.5,339.0,1.55,26.0,359.5,288.46,215.0
2016,8,21,13,30,21.0,332.0,1.7,26.0,352.0,281.79,210.41
2016,8,21,13,45,40.0,369.0,1.9,26.0,405.5,340.67,254.59
2016,8,21,14,0,59.0,406.0,2.1,26.0,459.0,386.08,288.29
2016,8,21,14,15,89.0,409.0,2.2,26.0,485.5,409.2,306.0
2016,8,21,14,30,119.0,412.0,2.3,26.0,512.0,441.88,330.54
2016,8,21,14,45,62.5,298.5,2.45,26.0,351.0,289.2,218.32
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,148.32,111.0
2016,8,21,15,15,30.5,246.0,2.6,25.5,268.5,219.16,166.7
2016,8,21,15,30,55.0,307.0,2.6,25.0,347.0,282.1,215.31
2016,8,21,15,45,66.5,291.5,2.65,25.0,336.5,272.01,207.93
2016,8,21,16,0,78.0,276.0,2.7,25.0,326.0,260.75,199.7
2016,8,21,16,15,46.0,231.5,2.65,25.0,260.5,205.3,157.25
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,149.79,114.43
2016,8,21,16,45,61.0,185.0,2.55,25.0,213.0,166.46,127.11
2016,8,21,17,0,108.0,183.0,2.5,25.0,231.0,177.58,134.51
2016,8,21,17,15,101.5,157.5,2.35,24.5,197.5,147.97,110.97
2016,8,21,17,30,95.0,132.0,2.2,24.0,164.0,119.27,88.08
2016,8,21,17,45,81.0,108.0,2.1,24.0,132.0,91.74,66.41
2016,8,21,18,0,67.0,84.0,2.0,24.0,100.0,65.75,46.43
2016,8,21,18,15,44.5,61.5,1.9,23.5,71.0,44.73,32.48
2016,8,21,18,30,22.0,39.0,1.8,23.0,42.0,28.95,18.31
2016,8,21,18,45,11.0,19.5,1.7,23.0,21.0,14.91,0.81
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.79,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.51,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,3.78,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,6.06,0.0
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,8.73,1.6
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,11.4,3.83
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,13.7,5.7
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,16.0,7.54
2016,8,22,8,15,6.5,99.0,2.6,25.5,102.5,78.13,57.85
2016,8,22,8,30,13.0,177.0,2.7,26.0,184.0,141.14,107.57
2016,8,22,8,45,49.5,221.0,2.85,26.5,250.5,196.94,150.3
2016,8,22,9,0,86.0,265.0,3.0,27.0,317.0,253.54,193.15
2016,8,22,9,15,64.0,274.0,3.05,27.0,315.0,254.67,193.66
2016,8,22,9,30,42.0,283.0,3.1,27.0,313.0,253.52,192.33
2016,8,22,9,45,47.5,307.0,3.2,27.0,342.5,279.66,211.85
2016,8,22,10,0,53.0,331.0,3.3,27.0,372.0,306.3,231.54
2016,8,22,10,15,122.5,367.5,3.35,27.0,467.5,398.98,300.99
2016,8,22,10,30,192.0,404.0,3.4,27.0,563.0,485.98,364.81
2016,8,22,10,45,507.5,270.5,3.45,27.5,710.5,639.95,479.64
2016,8,22,11,0,823.0,137.0,3.5,28.0,858.0,770.95,575.05
2016,8,22,11,15,573.5,287.5,3.5,28.0,795.5,736.9,544.88
2016,8,22,11,30,324.0,438.0,3.5,28.0,733.0,661.04,486.59
2016,8,22,11,45,244.5,457.5,3.55,28.5,682.5,617.97,454.38
2016,8,22,12,0,165.0,477.0,3.6,29.0,632.0,558.37,410.26
2016,8,22,12,15,198.0,477.0,3.6,29.0,663.5,588.19,432.12
2016,8,22,12,30,231.0,477.0,3.6,29.0,695.0,617.22,452.89
2016,8,22,12,45,233.5,475.0,3.6,29.0,694.5,617.29,452.88
2016,8,22,13,0,236.0,473.0,3.6,29.0,694.0,616.06,452.16
2016,8,22,13,15,547.0,299.5,3.6,29.0,805.0,749.62,552.06
2016,8,22,13,30,858.0,126.0,3.6,29.0,916.0,829.88,611.23
2016,8,22,13,45,853.5,125.0,3.6,29.0,896.5,811.48,598.7
2016,8,22,14,0,849.0,124.0,3.6,29.0,877.0,790.0,584.79
2016,8,22,14,15,515.0,269.0,3.6,29.0,721.5,652.31,484.35
2016,8,22,14,30,181.0,414.0,3.6,29.0,566.0,490.41,363.99
2016,8,22,14,45,498.5,266.0,3.6,29.0,660.5,603.52,451.37
2016,8,22,15,0,816.0,118.0,3.6,29.0,755.0,663.69,497.96
2016,8,22,15,15,803.5,115.5,3.6,29.0,714.5,627.79,471.18
2016,8,22,15,30,791.0,113.0,3.6,29.0,674.0,584.39,439.11
2016,8,22,15,45,711.0,138.0,3.6,29.0,616.0,527.58,396.2
2016,8,22,16,0,631.0,163.0,3.6,29.0,558.0,473.99,355.21
2016,8,22,16,15,668.0,132.5,3.4,28.5,519.0,431.39,322.0
2016,8,22,16,30,705.0,102.0,3.2,28.0,480.0,383.08,282.9
2016,8,22,16,45,672.5,98.0,3.05,28.0,426.5,328.66,238.23
2016,8,22,17,0,640.0,94.0,2.9,28.0,373.0,276.36,194.66
2016,8,22,17,15,597.0,87.5,2.7,27.5,319.0,221.88,150.05
2016,8,22,17,30,554.0,81.0,2.5,27.0,265.0,171.41,109.45
2016,8,22,17,45,488.0,72.5,2.35,27.0,212.0,120.83,71.98
2016,8,22,18,0,422.0,64.0,2.2,27.0,159.0,77.62,44.78
2016,8,22,18,15,325.0,51.5,2.25,26.5,112.0,39.02,27.19
2016,8,22,18,30,228.0,39.0,2.3,26.0,65.0,29.45,18.32
2016,8,22,18,45,114.0,19.5,2.35,25.5,32.5,14.81,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,24.0,21.5,12.59,0.0
2016,8,23,6,30,132.0,32.0,3.8,24.0,43.0,23.93,12.26
2016,8,23,6,45,239.0,48.0,3.9,24.0,87.0,35.94,24.54
2016,8,23,7,0,346.0,64.0,4.0,24.0,131.0,59.36,36.67
2016,8,23,7,15,419.5,74.5,4.2,24.5,183.0,98.74,59.16
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,149.74,95.5
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,96.09,63.3
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,10.66,3.09
2016,8,23,8,15,340.0,61.0,4.9,26.0,234.0,170.48,124.17
2016,8,23,8,30,680.0,108.0,5.0,26.0,454.0,362.21,270.34
2016,8,23,8,45,715.5,108.5,5.1,26.5,507.5,415.56,313.63
2016,8,23,9,0,751.0,109.0,5.2,27.0,561.0,471.48,358.23
2016,8,23,9,15,769.5,112.5,5.2,27.0,609.0,521.53,398.05
2016,8,23,9,30,788.0,116.0,5.2,27.0,657.0,571.18,436.64
2016,8,23,9,45,546.0,230.0,5.2,27.5,616.5,552.39,420.57
2016,8,23,10,0,304.0,344.0,5.2,28.0,576.0,503.34,380.91
2016,8,23,10,15,577.5,230.5,5.2,28.0,697.0,625.05,473.94
2016,8,23,10,30,851.0,117.0,5.2,28.0,818.0,732.64,555.36
2016,8,23,10,45,862.0,116.5,5.25,28.5,848.5,765.36,577.37
2016,8,23,11,0,873.0,116.0,5.3,29.0,879.0,795.57,596.66
2016,8,23,11,15,878.0,117.0,5.25,29.0,901.0,819.57,612.32
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,840.46,625.83
2016,8,23,11,45,884.5,120.0,5.2,29.5,936.5,856.08,634.74
2016,8,23,12,0,886.0,122.0,5.2,30.0,950.0,868.34,641.4
2016,8,23,12,15,887.0,122.0,5.2,30.0,955.0,875.08,645.72
2016,8,23,12,30,888.0,122.0,5.2,30.0,960.0,878.44,647.88
2016,8,23,12,45,887.5,122.0,5.2,30.5,957.0,877.11,645.67
2016,8,23,13,0,887.0,122.0,5.2,31.0,954.0,872.39,641.3
2016,8,23,13,15,884.5,121.5,5.15,31.0,942.5,862.17,634.38
2016,8,23,13,30,882.0,121.0,5.1,31.0,931.0,848.6,625.32
2016,8,23,13,45,877.0,120.5,5.1,31.0,911.0,829.7,612.99
2016,8,23,14,0,872.0,120.0,5.1,31.0,891.0,807.67,598.58
2016,8,23,14,15,865.5,118.5,5.05,31.0,863.5,780.57,580.46
2016,8,23,14,30,859.0,117.0,5.0,31.0,836.0,750.64,559.85
2016,8,23,14,45,841.0,120.0,4.95,31.0,799.0,713.78,533.48
2016,8,23,15,0,823.0,123.0,4.9,31.0,762.0,681.49,509.8
2016,8,23,15,15,810.5,120.5,4.8,30.5,721.0,639.26,479.77
2016,8,23,15,30,798.0,118.0,4.7,30.0,680.0,595.41,447.91
2016,8,23,15,45,776.0,116.5,4.65,30.0,632.5,545.88,410.38
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,496.08,371.83
2016,8,23,16,15,731.0,111.0,4.35,29.5,534.0,442.84,330.29
2016,8,23,16,30,708.0,107.0,4.1,29.0,483.0,390.56,288.46
2016,8,23,16,45,672.0,103.0,3.9,29.0,428.5,334.52,242.61
2016,8,23,17,0,636.0,99.0,3.7,29.0,374.0,280.98,198.19
2016,8,23,17,15,591.0,92.0,3.4,28.5,319.5,225.6,152.97
2016,8,23,17,30,546.0,85.0,3.1,28.0,265.0,174.48,111.96
2016,8,23,17,45,478.0,76.0,2.85,27.5,211.5,123.5,74.36
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,77.29,44.62
2016,8,23,18,15,309.0,53.5,2.55,26.5,110.5,40.29,28.21
2016,8,23,18,30,208.0,40.0,2.5,26.0,63.0,30.05,18.65
2016,8,23,18,45,104.0,20.0,2.5,25.5,31.5,15.14,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,11.02,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,22.92,11.33
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,31.79,21.1
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,57.22,31.8
2016,8,24,7,15,534.5,57.5,3.75,24.5,194.0,101.15,56.31
2016,8,24,7,30,603.0,65.0,3.9,25.0,248.0,152.76,93.23
2016,8,24,7,45,657.0,68.5,4.1,25.5,305.0,205.19,135.13
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,264.9,184.54
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,319.78,231.51
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,376.54,279.39
2016,8,24,8,45,797.0,82.0,4.35,26.5,525.0,431.26,324.27
2016,8,24,9,0,823.0,84.0,4.4,27.0,578.0,485.44,367.52
2016,8,24,9,15,838.5,86.5,4.4,27.5,625.5,535.57,406.49
2016,8,24,9,30,854.0,89.0,4.4,28.0,673.0,584.81,443.63
2016,8,24,9,45,866.5,90.5,4.4,28.5,716.0,630.14,476.88
2016,8,24,10,0,879.0,92.0,4.4,29.0,759.0,673.8,508.04
2016,8,24,10,15,887.5,93.5,4.4,29.0,795.0,712.78,536.18
2016,8,24,10,30,896.0,95.0,4.4,29.0,831.0,749.36,562.12
2016,8,24,10,45,902.0,96.0,4.4,29.5,860.0,780.97,582.08
2016,8,24,11,0,908.0,97.0,4.4,30.0,889.0,809.67,599.68
2016,8,24,11,15,912.0,98.0,4.35,30.0,910.5,833.68,615.04
2016,8,24,11,30,916.0,99.0,4.3,30.0,932.0,854.43,628.2
2016,8,24,11,45,911.0,104.5,4.3,30.0,943.5,868.3,636.99
2016,8,24,12,0,906.0,110.0,4.3,30.0,955.0,878.48,643.42
2016,8,24,12,15,906.5,110.0,4.25,30.0,959.5,884.9,647.23
2016,8,24,12,30,907.0,110.0,4.2,30.0,964.0,887.83,648.84
2016,8,24,12,45,904.0,111.0,4.2,30.5,959.5,885.14,645.76
2016,8,24,13,0,901.0,112.0,4.2,31.0,955.0,879.0,640.54
2016,8,24,13,15,898.0,111.5,4.15,31.0,943.0,868.11,633.35
2016,8,24,13,30,895.0,111.0,4.1,31.0,931.0,853.83,624.03
2016,8,24,13,45,887.5,112.0,4.1,31.0,910.0,833.88,611.2
2016,8,24,14,0,880.0,113.0,4.1,31.0,889.0,810.85,596.35
2016,8,24,14,15,873.5,111.5,4.05,31.0,861.5,783.42,578.33
2016,8,24,14,30,867.0,110.0,4.0,31.0,834.0,753.13,558.16
2016,8,24,14,45,846.5,114.5,3.95,31.0,796.0,715.5,531.58
2016,8,24,15,0,826.0,119.0,3.9,31.0,758.0,682.36,507.62
2016,8,24,15,15,813.0,116.5,3.85,30.5,717.0,639.58,477.74
2016,8,24,15,30,800.0,114.0,3.8,30.0,676.0,595.24,446.02
2016,8,24,15,45,780.5,112.0,3.75,30.0,629.0,546.44,409.37
2016,8,24,16,0,761.0,110.0,3.7,30.0,582.0,497.17,371.51
2016,8,24,16,15,738.0,106.0,3.5,29.5,531.0,444.32,330.56
2016,8,24,16,30,715.0,102.0,3.3,29.0,480.0,390.72,287.98
2016,8,24,16,45,682.0,97.5,3.1,29.0,426.0,334.85,242.33
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,281.19,197.78
2016,8,24,17,15,605.0,86.5,2.6,28.5,317.0,225.67,152.4
2016,8,24,17,30,561.0,80.0,2.3,28.0,262.0,174.27,111.07
2016,8,24,17,45,491.5,71.5,2.05,27.5,208.5,122.51,72.86
2016,8,24,18,0,422.0,63.0,1.8,27.0,155.0,78.57,45.01
2016,8,24,18,15,324.0,50.0,1.75,26.5,108.0,37.93,26.19
2016,8,24,18,30,226.0,37.0,1.7,26.0,61.0,27.99,16.82
2016,8,24,18,45,113.0,18.5,1.65,26.0,30.5,14.06,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.5,13.5,1.4,22.5,22.5,10.62,0.0
2016,8,25,6,30,221.0,27.0,1.6,23.0,45.0,22.07,10.43
2016,8,25,6,45,327.0,40.0,1.8,23.5,90.5,32.52,21.7
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,60.37,34.2
2016,8,25,7,15,503.0,61.5,2.1,24.0,189.5,103.61,59.32
2016,8,25,7,30,573.0,70.0,2.2,24.0,243.0,154.81,96.4
2016,8,25,7,45,618.0,77.0,2.3,24.5,298.0,206.87,138.33
2016,8,25,8,0,663.0,84.0,2.4,25.0,353.0,263.29,185.03
2016,8,25,8,15,695.5,89.0,2.4,25.0,407.5,317.8,231.01
2016,8,25,8,30,728.0,94.0,2.4,25.0,462.0,376.0,279.17
2016,8,25,8,45,753.5,97.0,2.4,25.5,514.0,429.49,322.23
2016,8,25,9,0,779.0,100.0,2.4,26.0,566.0,483.79,364.61
2016,8,25,9,15,796.0,103.0,2.35,26.0,613.5,534.01,403.36
2016,8,25,9,30,813.0,106.0,2.3,26.0,661.0,583.61,440.54
2016,8,25,9,45,828.0,107.0,2.25,26.5,704.0,624.73,469.91
2016,8,25,10,0,843.0,108.0,2.2,27.0,747.0,668.17,499.94
2016,8,25,10,15,852.0,110.0,2.15,27.0,783.0,706.66,526.68
2016,8,25,10,30,861.0,112.0,2.1,27.0,819.0,742.88,551.27
2016,8,25,10,45,868.0,113.0,2.05,27.5,847.5,774.2,570.48
2016,8,25,11,0,875.0,114.0,2.0,28.0,876.0,802.76,587.01
2016,8,25,11,15,879.5,115.0,1.95,28.0,897.5,826.38,601.31
2016,8,25,11,30,884.0,116.0,1.9,28.0,919.0,846.87,613.54
2016,8,25,11,45,888.5,115.0,1.9,28.5,932.5,862.36,621.78
2016,8,25,12,0,893.0,114.0,1.9,29.0,946.0,874.55,627.96
2016,8,25,12,15,893.5,114.5,1.9,29.0,950.5,881.27,631.97
2016,8,25,12,30,894.0,115.0,1.9,29.0,955.0,884.54,633.93
2016,8,25,12,45,893.0,114.5,1.9,29.0,951.0,882.2,632.43
2016,8,25,13,0,892.0,114.0,1.9,29.0,947.0,876.42,628.89
2016,8,25,13,15,889.0,113.5,1.9,29.0,934.5,865.53,622.18
2016,8,25,13,30,886.0,113.0,1.9,29.0,922.0,851.27,613.43
2016,8,25,13,45,881.0,112.0,1.9,29.0,902.0,831.64,601.26
2016,8,25,14,0,876.0,111.0,1.9,29.0,882.0,808.84,587.09
2016,8,25,14,15,869.0,110.0,1.9,29.0,854.0,781.45,569.9
2016,8,25,14,30,862.0,109.0,1.9,29.0,826.0,751.24,550.73
2016,8,25,14,45,675.5,195.5,1.95,29.0,743.0,679.82,499.38
2016,8,25,15,0,489.0,282.0,2.0,29.0,660.0,596.88,440.01
2016,8,25,15,15,474.0,270.0,2.0,29.0,619.5,555.67,411.62
2016,8,25,15,30,459.0,258.0,2.0,29.0,579.0,514.11,382.15
2016,8,25,15,45,488.5,227.5,2.0,29.0,548.0,481.91,359.11
2016,8,25,16,0,518.0,197.0,2.0,29.0,517.0,445.67,332.22
2016,8,25,16,15,603.0,152.5,1.9,28.5,493.0,424.24,315.14
2016,8,25,16,30,688.0,108.0,1.8,28.0,469.0,386.89,284.55
2016,8,25,16,45,663.5,100.0,1.75,28.0,416.5,332.16,240.25
2016,8,25,17,0,639.0,92.0,1.7,28.0,364.0,278.84,196.25
2016,8,25,17,15,595.0,85.0,1.55,27.5,309.5,223.32,151.1
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,171.97,109.88
2016,8,25,17,45,484.0,69.5,1.3,26.5,202.5,120.96,72.05
2016,8,25,18,0,417.0,61.0,1.2,26.0,150.0,77.49,44.21
2016,8,25,18,15,319.5,47.5,1.2,25.5,103.5,36.14,24.76
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,25.81,14.96
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,12.94,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,11.41,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,21.79,9.93
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,34.1,23.0
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,61.97,37.23
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,101.95,61.85
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,150.03,96.76
2016,8,26,7,45,519.5,94.5,1.05,24.5,280.0,202.44,138.17
2016,8,26,8,0,570.0,103.0,1.1,25.0,334.0,256.52,181.78
2016,8,26,8,15,423.5,154.0,1.0,25.0,339.5,279.46,206.02
2016,8,26,8,30,277.0,205.0,0.9,25.0,345.0,283.18,212.97
2016,8,26,8,45,489.0,165.0,0.85,25.5,444.5,368.78,276.01
2016,8,26,9,0,701.0,125.0,0.8,26.0,544.0,471.1,350.25
2016,8,26,9,15,548.5,199.5,0.7,26.0,544.0,483.44,358.91
2016,8,26,9,30,396.0,274.0,0.6,26.0,544.0,474.38,351.5
2016,8,26,9,45,398.5,293.0,0.5,26.5,579.5,511.18,375.97
2016,8,26,10,0,401.0,312.0,0.4,27.0,615.0,547.04,398.49
2016,8,26,10,15,461.0,306.5,0.45,27.0,671.5,612.62,443.36
2016,8,26,10,30,521.0,301.0,0.5,27.0,728.0,670.19,482.03
2016,8,26,10,45,472.0,331.0,0.6,27.5,728.5,675.76,484.2
2016,8,26,11,0,423.0,361.0,0.7,28.0,729.0,676.59,483.68
2016,8,26,11,15,382.5,392.0,0.8,28.0,731.5,670.19,479.56
2016,8,26,11,30,342.0,423.0,0.9,28.0,734.0,672.36,480.8
2016,8,26,11,45,386.0,409.0,1.0,28.5,764.5,703.51,502.08
2016,8,26,12,0,430.0,395.0,1.1,29.0,795.0,745.94,529.96
2016,8,26,12,15,634.5,271.0,1.2,29.0,864.0,821.48,584.27
2016,8,26,12,30,839.0,147.0,1.3,29.0,933.0,867.62,617.09
2016,8,26,12,45,837.0,147.0,1.4,29.0,929.5,864.86,616.1
2016,8,26,13,0,835.0,147.0,1.5,29.0,926.0,858.9,613.65
2016,8,26,13,15,832.0,146.5,1.55,29.0,914.0,848.51,607.87
2016,8,26,13,30,829.0,146.0,1.6,29.0,902.0,834.97,600.15
2016,8,26,13,45,823.5,145.0,1.7,29.0,882.0,827.94,597.22
2016,8,26,14,0,818.0,144.0,1.8,29.0,862.0,805.12,583.89
2016,8,26,14,15,810.5,142.0,1.9,29.0,834.5,776.94,566.64
2016,8,26,14,30,803.0,140.0,2.0,29.0,807.0,746.12,546.94
2016,8,26,14,45,467.0,254.5,2.1,29.0,639.0,579.43,428.51
2016,8,26,15,0,131.0,369.0,2.2,29.0,471.0,407.31,302.28
2016,8,26,15,15,264.0,325.5,2.25,28.5,515.0,459.22,343.51
2016,8,26,15,30,397.0,282.0,2.3,28.0,559.0,488.81,366.72
2016,8,26,15,45,319.5,276.5,2.35,28.0,489.5,421.08,316.76
2016,8,26,16,0,242.0,271.0,2.4,28.0,420.0,351.22,265.08
2016,8,26,16,15,210.5,248.5,2.35,27.5,370.0,304.21,230.25
2016,8,26,16,30,179.0,226.0,2.3,27.0,320.0,260.05,196.97
2016,8,26,16,45,171.5,200.5,2.25,27.0,282.0,225.14,169.69
2016,8,26,17,0,164.0,175.0,2.2,27.0,244.0,190.98,142.56
2016,8,26,17,15,152.0,150.0,2.1,26.5,207.0,156.95,115.6
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,124.39,89.67
2016,8,26,17,45,121.0,101.5,1.9,25.5,134.5,93.61,65.7
2016,8,26,18,0,102.0,78.0,1.8,25.0,99.0,65.35,44.44
2016,8,26,18,15,70.0,55.5,1.8,24.5,68.0,40.39,28.4
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,24.6,13.82
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,12.98,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,10.62,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,20.43,8.68
2016,8,27,6,45,256.0,42.5,0.8,22.5,82.0,32.14,21.44
2016,8,27,7,0,359.0,58.0,0.9,23.0,125.0,62.21,36.19
2016,8,27,7,15,429.0,68.5,0.9,23.5,176.5,105.91,63.71
2016,8,27,7,30,499.0,79.0,0.9,24.0,228.0,155.08,99.57
2016,8,27,7,45,547.5,87.5,0.9,24.5,281.5,205.45,139.63
2016,8,27,8,0,596.0,96.0,0.9,25.0,335.0,260.71,184.33
2016,8,27,8,15,630.5,102.0,0.75,25.0,388.5,313.57,227.36
2016,8,27,8,30,665.0,108.0,0.6,25.0,442.0,369.01,271.23
2016,8,27,8,45,691.5,112.5,0.45,25.5,493.5,421.79,311.07
2016,8,27,9,0,718.0,117.0,0.3,26.0,545.0,475.63,349.84
2016,8,27,9,15,737.0,121.0,0.4,26.5,592.0,525.49,386.38
2016,8,27,9,30,756.0,125.0,0.5,27.0,639.0,574.82,421.61
2016,8,27,9,45,768.5,129.0,0.6,27.5,680.5,619.44,452.74
2016,8,27,10,0,781.0,133.0,0.7,28.0,722.0,662.66,482.23
2016,8,27,10,15,791.5,135.5,0.8,28.0,758.0,701.46,509.19
2016,8,27,10,30,802.0,138.0,0.9,28.0,794.0,738.23,534.48
2016,8,27,10,45,808.0,141.5,1.05,28.0,822.0,770.24,556.92
2016,8,27,11,0,814.0,145.0,1.2,28.0,850.0,799.57,577.28
2016,8,27,11,15,819.5,146.0,1.3,28.0,871.5,823.39,592.95
2016,8,27,11,30,825.0,147.0,1.4,28.0,893.0,844.24,606.8
2016,8,27,11,45,440.5,286.5,1.5,28.5,685.5,658.5,478.08
2016,8,27,12,0,56.0,426.0,1.6,29.0,478.0,411.77,299.8
2016,8,27,12,15,446.0,287.0,1.65,29.0,704.0,672.71,491.36
2016,8,27,12,30,836.0,148.0,1.7,29.0,930.0,869.25,624.35
2016,8,27,12,45,833.0,149.0,1.8,29.0,925.5,866.38,621.55
2016,8,27,13,0,830.0,150.0,1.9,29.0,921.0,860.32,618.79
2016,8,27,13,15,623.0,268.5,1.95,29.0,843.5,803.28,579.02
2016,8,27,13,30,416.0,387.0,2.0,29.0,766.0,719.28,519.41
2016,8,27,13,45,431.0,372.0,2.05,29.0,756.5,710.14,514.95
2016,8,27,14,0,446.0,357.0,2.1,29.0,747.0,698.46,508.12
2016,8,27,14,15,619.5,251.0,2.1,29.0,774.0,733.06,535.64
2016,8,27,14,30,793.0,145.0,2.1,29.0,801.0,745.88,547.84
2016,8,27,14,45,779.5,144.0,2.15,29.0,765.5,709.36,523.03
2016,8,27,15,0,766.0,143.0,2.2,29.0,730.0,670.98,496.82
2016,8,27,15,15,515.0,228.5,2.15,28.5,613.5,550.7,410.35
2016,8,27,15,30,264.0,314.0,2.1,28.0,497.0,437.42,327.49
2016,8,27,15,45,479.5,222.5,2.1,28.0,525.5,476.16,357.58
2016,8,27,16,0,695.0,131.0,2.1,28.0,554.0,488.28,365.5
2016,8,27,16,15,669.5,125.5,2.0,28.0,504.0,435.12,324.08
2016,8,27,16,30,644.0,120.0,1.9,28.0,454.0,382.91,282.76
2016,8,27,16,45,611.5,113.0,1.85,28.0,401.5,328.13,238.85
2016,8,27,17,0,579.0,106.0,1.8,28.0,349.0,275.69,196.0
2016,8,27,17,15,533.0,97.5,1.65,27.5,295.0,221.32,152.09
2016,8,27,17,30,487.0,89.0,1.5,27.0,241.0,167.83,109.41
2016,8,27,17,45,422.5,77.0,1.4,26.5,190.0,118.02,72.19
2016,8,27,18,0,358.0,65.0,1.3,26.0,139.0,75.49,44.04
2016,8,27,18,15,264.0,49.0,1.3,25.5,94.0,37.26,25.59
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,24.85,13.64
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,12.98,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,10.62,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,20.35,8.2
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,33.02,22.11
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,64.15,38.2
2016,8,28,7,15,391.0,73.5,2.35,23.5,171.5,104.63,64.15
2016,8,28,7,30,461.0,86.0,2.4,24.0,222.0,153.13,100.09
2016,8,28,7,45,511.0,95.0,2.45,24.5,275.5,205.91,142.46
2016,8,28,8,0,561.0,104.0,2.5,25.0,329.0,260.26,186.9
2016,8,28,8,15,597.0,111.0,2.6,25.0,382.0,312.85,230.76
2016,8,28,8,30,633.0,118.0,2.7,25.0,435.0,368.25,276.29
2016,8,28,8,45,663.5,122.0,2.8,25.5,486.5,421.0,318.47
2016,8,28,9,0,694.0,126.0,2.9,26.0,538.0,475.25,360.71
2016,8,28,9,15,713.5,130.0,2.95,26.0,585.0,524.63,398.97
2016,8,28,9,30,733.0,134.0,3.0,26.0,632.0,573.82,436.21
2016,8,28,9,45,753.0,135.0,3.15,26.5,674.5,618.57,468.94
2016,8,28,10,0,773.0,136.0,3.3,27.0,717.0,663.61,501.15
2016,8,28,10,15,784.0,138.5,3.35,27.0,753.0,702.52,529.01
2016,8,28,10,30,795.0,141.0,3.4,27.0,789.0,739.46,555.07
2016,8,28,10,45,807.0,140.0,3.45,27.5,818.5,771.76,576.54
2016,8,28,11,0,819.0,139.0,3.5,28.0,848.0,801.69,595.59
2016,8,28,11,15,568.0,284.0,3.5,28.0,782.0,746.5,552.12
2016,8,28,11,30,317.0,429.0,3.5,28.0,716.0,661.54,487.45
2016,8,28,11,45,571.0,290.0,3.55,28.5,815.0,777.24,572.75
2016,8,28,12,0,825.0,151.0,3.6,29.0,914.0,872.53,639.55
2016,8,28,12,15,502.0,313.5,3.65,29.0,779.0,747.71,549.05
2016,8,28,12,30,179.0,476.0,3.7,29.0,644.0,581.91,426.99
2016,8,28,12,45,292.5,439.0,3.75,29.0,711.5,662.49,486.85
2016,8,28,13,0,406.0,402.0,3.8,29.0,779.0,737.68,540.85
2016,8,28,13,15,617.0,273.0,3.8,29.0,836.5,804.84,591.79
2016,8,28,13,30,828.0,144.0,3.8,29.0,894.0,838.6,618.14
2016,8,28,13,45,827.5,139.5,3.85,29.0,875.0,820.48,606.36
2016,8,28,14,0,827.0,135.0,3.9,29.0,856.0,799.19,592.78
2016,8,28,14,15,820.0,133.5,3.9,29.0,828.5,782.05,581.89
2016,8,28,14,30,813.0,132.0,3.9,29.0,801.0,751.6,560.95
2016,8,28,14,45,785.0,139.5,3.95,29.0,762.5,711.78,532.99
2016,8,28,15,0,757.0,147.0,4.0,29.0,724.0,670.78,503.79
2016,8,28,15,15,395.5,211.0,3.95,28.5,511.5,460.0,348.99
2016,8,28,15,30,34.0,275.0,3.9,28.0,299.0,246.49,186.22
2016,8,28,15,45,366.0,201.5,3.85,28.0,425.0,396.34,302.74
2016,8,28,16,0,698.0,128.0,3.8,28.0,551.0,489.06,370.37
2016,8,28,16,15,673.0,122.5,3.65,27.5,500.5,435.88,328.6
2016,8,28,16,30,648.0,117.0,3.5,27.0,450.0,383.59,287.02
2016,8,28,16,45,615.5,110.0,3.4,27.0,397.5,328.5,241.98
2016,8,28,17,0,583.0,103.0,3.3,27.0,345.0,275.74,198.11
2016,8,28,17,15,536.5,94.5,2.9,26.5,291.5,220.9,153.09
2016,8,28,17,30,490.0,86.0,2.5,26.0,238.0,170.65,112.38
2016,8,28,17,45,423.0,74.5,2.15,25.5,186.5,117.03,71.73
2016,8,28,18,0,356.0,63.0,1.8,25.0,135.0,74.59,43.38
2016,8,28,18,15,261.0,47.5,1.65,24.5,91.0,36.69,25.16
2016,8,28,18,30,166.0,32.0,1.5,24.0,47.0,24.11,12.73
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.5,12.59,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,10.23,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,19.62,7.26
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,31.31,20.61
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,63.99,36.95
2016,8,29,7,15,316.0,79.0,3.65,23.0,153.0,102.03,65.2
2016,8,29,7,30,290.0,101.0,3.8,23.0,186.0,133.9,92.36
2016,8,29,7,45,159.0,124.5,3.95,23.5,172.5,137.88,101.72
2016,8,29,8,0,28.0,148.0,4.1,24.0,159.0,124.83,95.68
2016,8,29,8,15,14.0,128.5,4.2,24.5,134.0,103.9,78.83
2016,8,29,8,30,0.0,109.0,4.3,25.0,109.0,84.0,62.64
2016,8,29,8,45,36.0,182.0,4.4,25.5,203.5,162.76,124.87
2016,8,29,9,0,72.0,255.0,4.5,26.0,298.0,243.91,187.63
2016,8,29,9,15,114.0,285.5,4.55,26.0,360.0,306.01,235.2
2016,8,29,9,30,156.0,316.0,4.6,26.0,422.0,363.96,279.2
2016,8,29,9,45,202.5,334.0,4.65,26.5,480.5,417.57,319.04
2016,8,29,10,0,249.0,352.0,4.7,27.0,539.0,485.87,369.05
2016,8,29,10,15,133.5,317.5,4.7,27.0,418.5,372.55,283.3
2016,8,29,10,30,18.0,283.0,4.7,27.0,298.0,238.13,179.64
2016,8,29,10,45,434.5,200.0,4.75,27.5,575.0,545.75,417.51
2016,8,29,11,0,851.0,117.0,4.8,28.0,852.0,801.03,602.02
2016,8,29,11,15,544.0,282.5,4.8,28.0,757.0,728.44,544.33
2016,8,29,11,30,237.0,448.0,4.8,28.0,662.0,598.76,445.52
2016,8,29,11,45,126.0,363.0,4.8,28.0,477.0,432.09,324.19
2016,8,29,12,0,15.0,278.0,4.8,28.0,292.0,234.69,175.25
2016,8,29,12,15,147.5,368.0,4.8,28.0,505.5,458.53,344.99
2016,8,29,12,30,280.0,458.0,4.8,28.0,719.0,671.25,498.03
2016,8,29,12,45,224.5,464.5,4.85,28.5,673.0,612.69,454.01
2016,8,29,13,0,169.0,471.0,4.9,29.0,627.0,568.57,420.92
2016,8,29,13,15,522.0,291.0,4.9,29.0,764.5,739.26,550.54
2016,8,29,13,30,875.0,111.0,4.9,29.0,902.0,852.68,633.32
2016,8,29,13,45,868.5,111.0,4.9,29.0,881.0,832.45,619.32
2016,8,29,14,0,862.0,111.0,4.9,29.0,860.0,809.17,604.01
2016,8,29,14,15,450.5,227.5,4.9,28.5,618.5,580.23,438.69
2016,8,29,14,30,39.0,344.0,4.9,28.0,377.0,318.2,239.11
2016,8,29,14,45,430.5,226.5,4.9,28.0,555.0,534.13,407.71
2016,8,29,15,0,822.0,109.0,4.9,28.0,733.0,676.76,515.39
2016,8,29,15,15,809.5,106.5,4.8,27.5,691.5,639.74,487.8
2016,8,29,15,30,797.0,104.0,4.7,27.0,650.0,595.29,455.13
2016,8,29,15,45,777.0,102.0,4.65,27.0,603.0,545.77,417.19
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,495.85,378.1
2016,8,29,16,15,734.0,96.0,4.4,26.5,505.5,442.6,336.0
2016,8,29,16,30,711.0,92.0,4.2,26.0,455.0,389.89,293.33
2016,8,29,16,45,355.5,51.5,4.05,26.0,233.0,181.82,134.26
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,8.37,1.2
2016,8,29,17,15,0.0,9.5,3.55,25.5,9.5,7.22,0.3
2016,8,29,17,30,0.0,8.0,3.2,25.0,8.0,6.07,0.0
2016,8,29,17,45,0.0,6.0,2.85,25.0,6.0,4.55,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.03,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,1.89,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.75,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.39,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.5,12.5,2.15,22.0,17.5,9.83,0.0
2016,8,30,6,30,151.0,25.0,2.4,22.0,35.0,18.96,6.35
2016,8,30,6,45,257.5,39.5,2.65,22.5,77.5,30.01,19.49
2016,8,30,7,0,364.0,54.0,2.9,23.0,120.0,64.76,36.4
2016,8,30,7,15,435.5,64.5,2.95,23.5,171.5,109.66,66.11
2016,8,30,7,30,507.0,75.0,3.0,24.0,223.0,160.4,104.34
2016,8,30,7,45,335.0,118.5,3.05,24.5,225.0,183.91,131.91
2016,8,30,8,0,163.0,162.0,3.1,25.0,227.0,180.68,136.1
2016,8,30,8,15,420.0,131.0,3.15,25.0,332.0,268.41,201.17
2016,8,30,8,30,677.0,100.0,3.2,25.0,437.0,376.26,283.53
2016,8,30,8,45,704.5,103.5,3.25,25.5,488.5,429.44,326.15
2016,8,30,9,0,732.0,107.0,3.3,26.0,540.0,484.08,368.86
2016,8,30,9,15,750.5,111.0,3.35,26.0,587.0,534.27,407.91
2016,8,30,9,30,769.0,115.0,3.4,26.0,634.0,584.08,445.75
2016,8,30,9,45,785.0,116.5,3.5,26.5,676.0,629.26,478.67
2016,8,30,10,0,801.0,118.0,3.6,27.0,718.0,673.24,509.98
2016,8,30,10,15,811.0,120.5,3.65,27.0,754.0,712.4,538.05
2016,8,30,10,30,821.0,123.0,3.7,27.0,790.0,741.22,558.71
2016,8,30,10,45,642.0,233.5,3.75,27.5,766.5,739.79,552.23
2016,8,30,11,0,463.0,344.0,3.8,28.0,743.0,705.61,523.22
2016,8,30,11,15,351.0,395.5,3.8,28.0,702.5,657.26,487.16
2016,8,30,11,30,239.0,447.0,3.8,28.0,662.0,601.46,445.39
2016,8,30,11,45,223.5,456.5,3.85,28.5,660.0,601.08,444.01
2016,8,30,12,0,208.0,466.0,3.9,29.0,658.0,599.23,441.35
