Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,15,123.5,432.0,3.9,29.0,546.5,496.31,366.86
2016,8,30,12,30,39.0,398.0,3.9,29.0,435.0,375.16,277.84
2016,8,30,12,45,37.5,393.0,3.95,29.0,428.0,369.22,273.93
2016,8,30,13,0,36.0,388.0,4.0,29.0,421.0,363.0,269.49
2016,8,30,13,15,60.0,412.0,3.95,29.0,466.5,404.59,300.47
2016,8,30,13,30,84.0,436.0,3.9,29.0,512.0,445.35,330.42
2016,8,30,13,45,47.5,332.5,3.9,29.0,375.5,320.51,239.05
2016,8,30,14,0,11.0,229.0,3.9,29.0,239.0,189.96,141.13
2016,8,30,14,15,14.0,254.0,3.8,28.5,266.0,212.29,158.76
2016,8,30,14,30,17.0,279.0,3.7,28.0,293.0,234.52,176.09
2016,8,30,14,45,60.5,318.0,3.65,28.0,364.5,309.77,233.78
2016,8,30,15,0,104.0,357.0,3.6,28.0,436.0,371.03,280.03
2016,8,30,15,15,235.5,320.5,3.45,28.0,485.5,431.11,326.36
2016,8,30,15,30,367.0,284.0,3.3,28.0,535.0,478.67,362.11
2016,8,30,15,45,511.0,213.0,3.2,28.0,535.0,490.99,371.48
2016,8,30,16,0,655.0,142.0,3.1,28.0,535.0,483.21,364.87
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,408.52,308.04
2016,8,30,16,30,460.0,169.0,2.6,27.0,403.0,347.6,261.23
2016,8,30,16,45,230.0,96.5,2.4,27.0,213.5,174.61,129.86
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,18.3,9.29
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,15.22,6.87
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,12.16,4.39
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,9.49,2.16
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,6.82,0.0
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,4.16,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.51,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.79,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.5,1.95,22.0,14.5,9.83,0.0
2016,8,31,6,30,71.0,25.0,2.1,22.0,29.0,18.75,5.67
2016,8,31,6,45,161.0,44.5,2.3,22.5,69.0,33.06,22.0
2016,8,31,7,0,251.0,64.0,2.5,23.0,109.0,66.8,41.11
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,104.1,65.75
2016,8,31,7,30,416.0,85.0,2.4,24.0,206.0,150.83,100.47
2016,8,31,7,45,361.5,115.5,2.35,24.5,237.0,189.84,135.74
2016,8,31,8,0,307.0,146.0,2.3,25.0,268.0,216.85,160.71
2016,8,31,8,15,466.0,132.5,2.35,25.5,348.5,288.33,215.01
2016,8,31,8,30,625.0,119.0,2.4,26.0,429.0,375.2,281.48
2016,8,31,8,45,661.0,121.0,2.5,27.0,481.5,428.72,322.99
2016,8,31,9,0,697.0,123.0,2.6,28.0,534.0,484.22,364.89
2016,8,31,9,15,717.0,127.5,2.65,28.0,581.0,534.7,403.34
2016,8,31,9,30,737.0,132.0,2.7,28.0,628.0,585.04,440.78
2016,8,31,9,45,754.5,134.0,2.75,28.5,670.5,629.28,472.24
2016,8,31,10,0,772.0,136.0,2.8,29.0,713.0,673.77,503.09
2016,8,31,10,15,783.0,138.5,2.8,29.0,748.5,712.73,530.21
2016,8,31,10,30,794.0,141.0,2.8,29.0,784.0,749.71,555.52
2016,8,31,10,45,559.5,271.0,2.85,29.5,732.5,706.87,520.15
2016,8,31,11,0,325.0,401.0,2.9,30.0,681.0,634.12,464.16
2016,8,31,11,15,574.0,274.0,2.9,30.0,783.0,754.7,552.38
2016,8,31,11,30,823.0,147.0,2.9,30.0,885.0,857.14,623.92
2016,8,31,11,45,811.5,158.0,2.9,30.0,894.0,869.35,630.75
2016,8,31,12,0,800.0,169.0,2.9,30.0,903.0,877.85,635.94
2016,8,31,12,15,609.0,283.5,2.9,30.0,844.0,825.58,597.73
2016,8,31,12,30,418.0,398.0,2.9,30.0,785.0,756.37,546.97
2016,8,31,12,45,234.0,406.5,2.95,30.0,623.0,587.98,429.64
2016,8,31,13,0,50.0,415.0,3.0,30.0,461.0,400.35,293.88
2016,8,31,13,15,188.5,422.5,3.0,30.0,592.5,542.57,399.16
2016,8,31,13,30,327.0,430.0,3.0,30.0,724.0,679.09,495.5
2016,8,31,13,45,556.5,296.0,3.0,30.5,782.0,758.82,553.57
2016,8,31,14,0,786.0,162.0,3.0,31.0,840.0,810.08,591.82
2016,8,31,14,15,777.5,160.0,2.95,31.0,812.0,781.26,571.96
2016,8,31,14,30,769.0,158.0,2.9,31.0,784.0,749.96,550.74
2016,8,31,14,45,469.5,260.0,2.85,31.0,637.5,595.9,440.04
2016,8,31,15,0,170.0,362.0,2.8,31.0,491.0,433.85,321.12
2016,8,31,15,15,446.0,252.0,2.7,30.5,561.5,533.47,397.88
2016,8,31,15,30,722.0,142.0,2.6,30.0,632.0,590.36,440.7
2016,8,31,15,45,553.0,187.5,2.55,30.0,547.0,494.48,369.7
2016,8,31,16,0,384.0,233.0,2.5,30.0,462.0,406.94,304.83
2016,8,31,16,15,508.5,176.5,2.35,29.5,450.5,405.06,302.82
2016,8,31,16,30,633.0,120.0,2.2,29.0,439.0,384.91,285.01
2016,8,31,16,45,600.0,112.0,2.05,29.0,386.0,329.11,240.11
2016,8,31,17,0,567.0,104.0,1.9,29.0,333.0,275.76,196.54
2016,8,31,17,15,518.0,95.0,1.7,28.5,279.5,220.32,151.87
2016,8,31,17,30,469.0,86.0,1.5,28.0,226.0,166.16,108.66
2016,8,31,17,45,402.0,73.5,1.3,27.5,175.0,116.1,71.01
2016,8,31,18,0,335.0,61.0,1.1,27.0,124.0,73.7,42.38
2016,8,31,18,15,236.5,44.5,1.05,26.5,81.0,35.75,23.91
2016,8,31,18,30,138.0,28.0,1.0,26.0,38.0,21.1,8.43
2016,8,31,18,45,69.0,14.0,0.95,26.0,19.0,11.02,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,9.44,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,18.14,4.64
2016,9,1,6,45,221.0,41.5,2.25,23.5,74.0,31.86,20.86
2016,9,1,7,0,318.0,59.0,2.6,24.0,116.0,69.02,40.2
2016,9,1,7,15,389.0,72.0,2.5,24.5,166.5,111.04,68.65
2016,9,1,7,30,460.0,85.0,2.4,25.0,217.0,161.24,106.72
2016,9,1,7,45,511.0,94.0,2.35,25.5,270.5,215.23,150.34
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,270.83,195.69
2016,9,1,8,15,598.0,110.5,2.3,26.5,377.5,324.59,239.66
2016,9,1,8,30,634.0,118.0,2.3,27.0,431.0,381.17,284.86
2016,9,1,8,45,660.0,124.0,2.35,28.0,482.0,434.22,325.81
2016,9,1,9,0,686.0,130.0,2.4,29.0,533.0,488.36,366.22
2016,9,1,9,15,706.5,134.5,2.4,29.0,580.0,538.77,404.1
2016,9,1,9,30,727.0,139.0,2.4,29.0,627.0,589.1,440.97
2016,9,1,9,45,744.5,141.5,2.4,29.5,669.5,633.06,471.65
2016,9,1,10,0,762.0,144.0,2.4,30.0,712.0,677.73,502.0
2016,9,1,10,15,403.5,246.0,2.4,30.0,548.5,535.47,397.92
2016,9,1,10,30,45.0,348.0,2.4,30.0,385.0,327.96,242.52
2016,9,1,10,45,137.0,385.5,2.45,30.5,502.5,450.22,332.46
2016,9,1,11,0,229.0,423.0,2.5,31.0,620.0,563.49,412.0
2016,9,1,11,15,191.5,437.0,2.5,31.0,605.0,551.06,401.54
2016,9,1,11,30,154.0,451.0,2.5,31.0,590.0,536.31,390.15
2016,9,1,11,45,182.5,457.5,2.55,31.0,623.5,570.11,414.18
2016,9,1,12,0,211.0,464.0,2.6,31.0,657.0,603.67,437.63
2016,9,1,12,15,512.5,313.5,2.6,31.0,786.0,768.02,555.84
2016,9,1,12,30,814.0,163.0,2.6,31.0,915.0,895.22,643.26
2016,9,1,12,45,568.5,300.5,2.65,31.0,825.0,806.14,580.15
2016,9,1,13,0,323.0,438.0,2.7,31.0,735.0,694.74,500.75
2016,9,1,13,15,562.5,300.5,2.7,31.0,808.0,790.69,571.88
2016,9,1,13,30,802.0,163.0,2.7,31.0,881.0,859.05,621.13
2016,9,1,13,45,793.0,163.0,2.7,31.0,859.5,837.0,606.6
2016,9,1,14,0,784.0,163.0,2.7,31.0,838.0,812.15,590.96
2016,9,1,14,15,569.5,263.0,2.65,31.0,744.5,712.62,519.99
2016,9,1,14,30,355.0,363.0,2.6,31.0,651.0,605.23,442.89
2016,9,1,14,45,492.0,290.0,2.6,31.0,670.0,640.26,470.55
2016,9,1,15,0,629.0,217.0,2.6,31.0,689.0,656.93,484.17
2016,9,1,15,15,590.0,215.5,2.5,30.5,638.0,602.97,446.58
2016,9,1,15,30,551.0,214.0,2.4,30.0,587.0,545.46,406.29
2016,9,1,15,45,386.5,238.5,2.35,30.0,490.5,434.78,325.52
2016,9,1,16,0,222.0,263.0,2.3,30.0,394.0,340.5,255.66
2016,9,1,16,15,204.5,238.5,2.15,29.5,351.0,298.74,224.94
2016,9,1,16,30,187.0,214.0,2.0,29.0,308.0,258.5,194.62
2016,9,1,16,45,169.0,193.0,1.9,29.0,270.0,222.61,166.83
2016,9,1,17,0,151.0,172.0,1.8,29.0,232.0,188.52,140.15
2016,9,1,17,15,133.0,146.5,1.6,28.5,193.5,152.81,112.24
2016,9,1,17,30,115.0,121.0,1.4,28.0,155.0,119.3,85.92
2016,9,1,17,45,91.0,95.5,1.25,27.5,119.0,87.32,61.16
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,58.59,39.29
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,34.2,22.55
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,16.6,4.54
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,8.65,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,3.5,1.75,22.0,3.5,2.75,0.0
2016,9,2,6,30,0.0,7.0,1.9,22.0,7.0,5.3,0.0
2016,9,2,6,45,0.0,19.0,2.1,22.5,19.0,14.46,6.42
2016,9,2,7,0,0.0,31.0,2.3,23.0,31.0,23.65,13.78
2016,9,2,7,15,0.0,45.5,2.3,23.5,45.5,34.8,23.17
2016,9,2,7,30,0.0,60.0,2.3,24.0,60.0,45.97,32.44
2016,9,2,7,45,0.0,76.0,2.3,24.5,76.0,58.3,42.46
2016,9,2,8,0,0.0,92.0,2.3,25.0,92.0,70.73,52.37
2016,9,2,8,15,0.0,107.5,2.2,25.0,107.5,82.87,61.99
2016,9,2,8,30,0.0,123.0,2.1,25.0,123.0,95.09,71.55
2016,9,2,8,45,1.5,147.0,2.05,25.5,148.0,114.84,86.82
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,134.92,102.11
2016,9,2,9,15,10.5,203.5,1.9,26.5,211.0,165.59,125.47
2016,9,2,9,30,18.0,236.0,1.8,27.0,249.0,197.22,149.16
2016,9,2,9,45,25.0,266.0,1.7,27.5,284.5,227.35,171.32
2016,9,2,10,0,32.0,296.0,1.6,28.0,320.0,269.61,202.14
2016,9,2,10,15,36.0,317.5,1.5,28.0,346.0,293.11,218.92
2016,9,2,10,30,40.0,339.0,1.4,28.0,372.0,316.94,235.82
2016,9,2,10,45,89.0,382.0,1.35,28.5,457.5,395.94,292.81
2016,9,2,11,0,138.0,425.0,1.3,29.0,543.0,492.74,360.05
2016,9,2,11,15,170.5,437.0,1.3,29.0,586.5,535.18,388.98
2016,9,2,11,30,203.0,449.0,1.3,29.0,630.0,578.14,418.32
2016,9,2,11,45,219.0,440.0,1.3,29.5,638.5,587.77,423.96
2016,9,2,12,0,235.0,431.0,1.3,30.0,647.0,612.76,439.94
2016,9,2,12,15,466.0,335.5,1.35,30.0,764.5,749.12,535.66
2016,9,2,12,30,697.0,240.0,1.4,30.0,882.0,873.96,619.82
2016,9,2,12,45,485.5,345.0,1.45,30.0,791.5,774.96,550.88
2016,9,2,13,0,274.0,450.0,1.5,30.0,701.0,664.57,474.77
2016,9,2,13,15,267.5,445.0,1.5,30.0,687.0,650.73,466.59
2016,9,2,13,30,261.0,440.0,1.5,30.0,673.0,635.67,456.77
2016,9,2,13,45,477.0,329.5,1.55,30.0,743.0,726.52,523.13
2016,9,2,14,0,693.0,219.0,1.6,30.0,813.0,798.07,574.55
2016,9,2,14,15,683.5,215.5,1.65,30.0,785.0,768.36,554.99
2016,9,2,14,30,674.0,212.0,1.7,30.0,757.0,736.49,534.68
2016,9,2,14,45,469.0,279.5,1.8,30.0,650.5,616.43,451.45
2016,9,2,15,0,264.0,347.0,1.9,30.0,544.0,500.94,369.31
2016,9,2,15,15,464.0,257.0,1.95,29.5,579.0,553.11,410.93
2016,9,2,15,30,664.0,167.0,2.0,29.0,614.0,581.62,433.65
2016,9,2,15,45,390.0,215.5,2.05,29.0,473.0,429.09,322.13
2016,9,2,16,0,116.0,264.0,2.1,29.0,332.0,286.83,216.21
2016,9,2,16,15,344.0,201.0,2.05,28.5,377.0,341.93,258.2
2016,9,2,16,30,572.0,138.0,2.0,28.0,422.0,377.88,281.87
2016,9,2,16,45,538.5,128.0,1.95,28.0,370.0,318.06,234.1
2016,9,2,17,0,505.0,118.0,1.9,28.0,318.0,266.28,192.03
2016,9,2,17,15,455.0,106.5,1.75,27.5,265.0,212.02,148.45
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,162.93,109.29
2016,9,2,17,45,336.5,80.0,1.5,26.5,162.5,114.0,72.33
2016,9,2,18,0,268.0,65.0,1.4,26.0,113.0,73.02,43.98
2016,9,2,18,15,179.5,44.5,1.3,25.5,71.5,35.83,21.32
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,18.08,4.15
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,9.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,8.65,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,16.66,2.43
2016,9,3,6,45,180.5,42.0,2.05,22.5,69.0,34.08,20.17
2016,9,3,7,0,275.0,62.0,2.2,23.0,110.0,71.4,43.03
2016,9,3,7,15,346.0,76.5,2.2,23.5,160.0,112.73,71.99
2016,9,3,7,30,417.0,91.0,2.2,24.0,210.0,162.34,110.05
2016,9,3,7,45,472.0,101.0,2.25,24.5,263.0,212.17,150.39
2016,9,3,8,0,527.0,111.0,2.3,25.0,316.0,267.71,195.69
2016,9,3,8,15,564.5,119.0,2.25,25.5,369.0,325.57,242.68
2016,9,3,8,30,602.0,127.0,2.2,26.0,422.0,381.87,287.44
2016,9,3,8,45,634.0,132.0,2.15,26.5,473.5,435.61,329.17
2016,9,3,9,0,666.0,137.0,2.1,27.0,525.0,491.03,370.9
2016,9,3,9,15,686.5,142.0,2.0,27.0,572.0,541.22,408.17
2016,9,3,9,30,707.0,147.0,1.9,27.0,619.0,591.36,444.32
2016,9,3,9,45,724.5,150.0,1.85,27.5,661.0,637.3,475.84
2016,9,3,10,0,742.0,153.0,1.8,28.0,703.0,682.31,505.82
2016,9,3,10,15,518.0,264.5,1.8,28.0,657.5,640.86,473.21
2016,9,3,10,30,294.0,376.0,1.8,28.0,612.0,573.38,422.21
2016,9,3,10,45,323.0,383.5,1.8,28.5,652.0,613.77,449.81
2016,9,3,11,0,352.0,391.0,1.8,29.0,692.0,654.41,476.39
2016,9,3,11,15,574.5,277.5,1.8,29.0,782.5,767.37,556.49
2016,9,3,11,30,797.0,164.0,1.8,29.0,873.0,861.39,620.76
2016,9,3,11,45,767.0,187.5,1.85,29.5,878.0,867.61,622.68
2016,9,3,12,0,737.0,211.0,1.9,30.0,883.0,879.89,629.13
2016,9,3,12,15,738.0,211.5,1.95,30.0,887.0,886.06,633.38
2016,9,3,12,30,739.0,212.0,2.0,30.0,891.0,889.06,635.7
2016,9,3,12,45,736.5,212.5,2.05,30.0,886.5,885.73,633.99
2016,9,3,13,0,734.0,213.0,2.1,30.0,882.0,879.24,630.34
2016,9,3,13,15,517.5,320.5,2.15,30.0,789.0,774.57,557.75
2016,9,3,13,30,301.0,428.0,2.2,30.0,696.0,661.24,478.16
2016,9,3,13,45,511.0,314.5,2.25,30.5,756.5,744.4,539.45
2016,9,3,14,0,721.0,201.0,2.3,31.0,817.0,807.41,584.69
2016,9,3,14,15,711.5,198.0,2.35,30.5,788.5,777.42,565.92
2016,9,3,14,30,702.0,195.0,2.4,30.0,760.0,745.2,546.05
2016,9,3,14,45,694.5,188.0,2.5,30.0,726.0,708.78,522.21
2016,9,3,15,0,687.0,181.0,2.6,30.0,692.0,670.41,496.52
2016,9,3,15,15,670.5,176.5,2.65,29.5,650.5,626.58,467.02
2016,9,3,15,30,654.0,172.0,2.7,29.0,609.0,581.89,436.14
2016,9,3,15,45,639.0,162.5,2.8,29.0,563.5,533.09,400.81
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,483.89,364.2
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,430.27,323.78
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,378.09,283.31
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,317.56,235.13
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,265.42,192.62
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,211.0,148.69
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,161.91,109.35
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,112.75,72.14
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,72.01,43.77
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,34.9,20.43
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,16.61,1.62
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,8.65,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,8.26,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,15.89,1.22
2016,9,4,6,45,148.5,43.0,1.3,22.5,65.0,34.93,20.61
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,70.19,43.29
2016,9,4,7,15,300.0,82.5,1.75,23.5,154.5,112.85,73.98
2016,9,4,7,30,368.0,100.0,2.0,24.0,204.0,161.96,111.82
2016,9,4,7,45,420.0,112.5,2.25,25.0,256.5,210.65,150.87
2016,9,4,8,0,472.0,125.0,2.5,26.0,309.0,264.81,194.47
2016,9,4,8,15,510.5,135.5,2.65,26.0,361.5,317.42,237.61
2016,9,4,8,30,549.0,146.0,2.8,26.0,414.0,373.33,282.71
2016,9,4,8,45,578.0,153.5,2.95,26.5,464.0,430.58,327.41
2016,9,4,9,0,607.0,161.0,3.1,27.0,514.0,484.27,368.43
2016,9,4,9,15,629.0,167.5,3.1,27.5,560.5,534.26,405.45
2016,9,4,9,30,651.0,174.0,3.1,28.0,607.0,584.46,441.63
2016,9,4,9,45,669.5,178.0,3.1,28.5,649.0,630.03,473.62
2016,9,4,10,0,688.0,182.0,3.1,29.0,691.0,674.89,504.35
2016,9,4,10,15,700.5,186.0,3.1,29.0,726.5,714.33,531.67
2016,9,4,10,30,713.0,190.0,3.1,29.0,762.0,752.1,557.44
2016,9,4,10,45,724.5,191.5,3.1,29.5,791.0,784.88,578.35
2016,9,4,11,0,736.0,193.0,3.1,30.0,820.0,815.47,597.49
2016,9,4,11,15,742.5,195.0,3.1,30.0,840.5,839.9,613.44
2016,9,4,11,30,749.0,197.0,3.1,30.0,861.0,861.57,627.49
2016,9,4,11,45,455.0,317.5,3.1,30.5,723.0,719.69,524.73
2016,9,4,12,0,161.0,438.0,3.1,31.0,585.0,540.87,394.33
2016,9,4,12,15,149.0,451.5,3.1,31.0,588.0,543.91,396.79
2016,9,4,12,30,137.0,465.0,3.1,31.0,591.0,545.98,397.72
2016,9,4,12,45,145.0,463.5,3.1,31.0,596.0,551.33,401.68
2016,9,4,13,0,153.0,462.0,3.1,31.0,601.0,555.74,405.02
2016,9,4,13,15,467.5,318.0,3.15,31.0,734.5,730.98,533.69
2016,9,4,13,30,782.0,174.0,3.2,31.0,868.0,860.73,626.06
2016,9,4,13,45,564.5,282.0,3.25,31.0,777.0,762.95,556.15
2016,9,4,14,0,347.0,390.0,3.3,31.0,686.0,651.67,476.41
2016,9,4,14,15,180.0,320.0,3.3,31.0,473.5,429.93,319.3
2016,9,4,14,30,13.0,250.0,3.3,31.0,261.0,208.55,154.1
2016,9,4,14,45,365.0,207.5,3.35,31.0,478.0,479.06,361.3
2016,9,4,15,0,717.0,165.0,3.4,31.0,695.0,679.03,505.77
2016,9,4,15,15,700.0,161.0,3.4,30.5,653.0,634.18,473.73
2016,9,4,15,30,683.0,157.0,3.4,30.0,611.0,588.44,441.71
2016,9,4,15,45,663.5,150.5,3.4,30.0,564.5,538.39,404.94
2016,9,4,16,0,644.0,144.0,3.4,30.0,518.0,488.28,367.26
2016,9,4,16,15,615.0,137.0,3.3,29.5,467.5,433.39,325.65
2016,9,4,16,30,586.0,130.0,3.2,29.0,417.0,379.97,284.08
2016,9,4,16,45,550.0,121.0,3.1,29.0,364.0,324.05,239.2
2016,9,4,17,0,514.0,112.0,3.0,29.0,311.0,266.47,192.4
2016,9,4,17,15,461.5,101.0,2.75,28.5,258.0,211.28,147.83
2016,9,4,17,30,409.0,90.0,2.5,28.0,205.0,161.56,107.98
2016,9,4,17,45,335.5,75.5,2.25,27.5,155.5,111.86,70.38
2016,9,4,18,0,262.0,61.0,2.0,27.0,106.0,70.74,41.88
2016,9,4,18,15,167.0,41.0,2.0,26.5,66.0,33.89,19.19
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,15.85,0.0
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,8.26,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.5,10.5,2.05,21.5,15.0,8.26,0.0
2016,9,5,6,30,139.0,21.0,2.3,22.0,30.0,15.98,0.26
2016,9,5,6,45,263.0,35.0,2.55,22.5,72.5,33.04,17.13
2016,9,5,7,0,387.0,49.0,2.8,23.0,115.0,76.12,42.14
2016,9,5,7,15,465.0,57.5,3.0,23.5,167.0,121.11,73.67
2016,9,5,7,30,543.0,66.0,3.2,24.0,219.0,175.07,115.82
2016,9,5,7,45,596.5,72.0,3.4,24.5,274.0,228.96,160.72
2016,9,5,8,0,650.0,78.0,3.6,25.0,329.0,288.18,210.31
2016,9,5,8,15,355.5,138.5,3.65,25.5,279.0,264.28,200.32
2016,9,5,8,30,61.0,199.0,3.7,26.0,229.0,188.51,144.83
2016,9,5,8,45,80.5,228.0,3.8,26.5,272.0,226.27,174.0
2016,9,5,9,0,100.0,257.0,3.9,27.0,315.0,266.16,204.27
2016,9,5,9,15,210.0,271.5,3.9,27.5,407.0,357.91,274.13
2016,9,5,9,30,320.0,286.0,3.9,28.0,499.0,461.4,351.16
2016,9,5,9,45,277.5,316.5,3.95,28.5,510.0,475.66,359.8
2016,9,5,10,0,235.0,347.0,4.0,29.0,521.0,473.0,356.22
2016,9,5,10,15,181.5,368.0,4.0,29.0,506.5,461.96,346.8
2016,9,5,10,30,128.0,389.0,4.0,29.0,492.0,446.75,334.17
2016,9,5,10,45,89.0,382.5,4.0,29.5,455.5,399.54,298.16
2016,9,5,11,0,50.0,376.0,4.0,30.0,419.0,364.1,270.56
2016,9,5,11,15,96.0,410.5,4.0,30.0,495.0,436.35,323.98
2016,9,5,11,30,142.0,445.0,4.0,30.0,571.0,526.94,389.04
2016,9,5,11,45,79.0,367.0,4.05,30.0,437.0,385.51,286.21
2016,9,5,12,0,16.0,289.0,4.1,30.0,303.0,246.18,182.38
2016,9,5,12,15,445.5,204.0,4.1,30.0,610.5,623.06,467.63
2016,9,5,12,30,875.0,119.0,4.1,30.0,918.0,908.96,665.17
2016,9,5,12,45,637.5,257.0,4.15,30.0,837.5,843.67,617.48
2016,9,5,13,0,400.0,395.0,4.2,30.0,757.0,732.66,536.72
2016,9,5,13,15,310.5,418.5,4.2,30.0,697.5,670.46,492.51
2016,9,5,13,30,221.0,442.0,4.2,30.0,638.0,592.52,436.64
2016,9,5,13,45,346.0,388.5,4.2,30.0,686.0,660.62,487.96
2016,9,5,14,0,471.0,335.0,4.2,30.0,734.0,720.76,532.28
2016,9,5,14,15,266.5,348.0,4.15,30.0,572.5,540.36,402.22
2016,9,5,14,30,62.0,361.0,4.1,30.0,411.0,355.94,265.3
2016,9,5,14,45,48.5,329.5,4.1,30.0,368.0,315.1,235.82
2016,9,5,15,0,35.0,298.0,4.1,30.0,325.0,275.35,206.46
2016,9,5,15,15,87.0,303.0,4.05,29.5,362.5,312.5,236.14
2016,9,5,15,30,139.0,308.0,4.0,29.0,400.0,355.94,269.93
2016,9,5,15,45,122.5,282.0,3.95,29.0,359.0,315.87,239.91
2016,9,5,16,0,106.0,256.0,3.9,29.0,318.0,268.24,204.09
2016,9,5,16,15,125.5,232.0,3.75,28.5,298.0,259.07,197.64
2016,9,5,16,30,145.0,208.0,3.6,28.0,278.0,238.86,182.16
2016,9,5,16,45,140.5,182.0,3.5,28.0,243.0,205.87,156.13
2016,9,5,17,0,136.0,156.0,3.4,28.0,208.0,173.38,130.09
2016,9,5,17,15,123.0,131.5,3.15,27.5,173.0,140.49,103.82
2016,9,5,17,30,110.0,107.0,2.9,27.0,138.0,109.23,78.67
2016,9,5,17,45,88.5,83.5,2.7,26.5,104.5,79.3,55.02
2016,9,5,18,0,67.0,60.0,2.5,26.0,71.0,52.25,34.07
2016,9,5,18,15,33.5,38.5,2.5,25.5,44.0,29.29,16.74
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,12.9,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,6.69,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,8.65,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,16.6,0.0
2016,9,6,6,45,211.0,38.0,2.65,23.5,68.0,35.29,18.91
2016,9,6,7,0,327.0,54.0,2.8,24.0,109.0,74.42,42.49
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,98.37,65.86
2016,9,6,7,30,92.0,107.0,3.1,25.0,132.0,106.78,78.21
2016,9,6,7,45,77.5,129.5,3.3,25.5,154.5,123.96,93.05
2016,9,6,8,0,63.0,152.0,3.5,26.0,177.0,142.75,108.68
2016,9,6,8,15,194.5,170.0,3.65,26.5,261.5,218.01,166.23
2016,9,6,8,30,326.0,188.0,3.8,27.0,346.0,309.72,236.68
2016,9,6,8,45,342.0,206.5,3.95,27.5,389.0,352.61,269.9
2016,9,6,9,0,358.0,225.0,4.1,28.0,432.0,396.47,303.27
2016,9,6,9,15,297.5,263.0,4.1,28.0,445.5,413.58,315.81
2016,9,6,9,30,237.0,301.0,4.1,28.0,459.0,413.23,314.82
2016,9,6,9,45,535.0,202.5,4.15,28.5,587.5,562.05,427.6
2016,9,6,10,0,833.0,104.0,4.2,29.0,716.0,701.81,530.74
2016,9,6,10,15,842.5,106.0,4.2,29.0,751.5,740.46,557.33
2016,9,6,10,30,852.0,108.0,4.2,29.0,787.0,776.84,581.46
2016,9,6,10,45,861.5,107.5,4.2,29.5,816.0,808.43,600.94
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,837.36,618.49
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,860.6,633.37
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,880.67,646.17
2016,9,6,11,45,882.5,109.5,4.25,30.0,898.0,895.24,655.6
2016,9,6,12,0,885.0,110.0,4.3,30.0,910.0,906.42,662.9
2016,9,6,12,15,504.5,284.5,4.3,30.0,741.5,747.91,550.86
2016,9,6,12,30,124.0,459.0,4.3,30.0,573.0,531.76,390.72
2016,9,6,12,45,117.0,454.5,4.3,30.5,561.5,520.86,382.98
2016,9,6,13,0,110.0,450.0,4.3,31.0,550.0,491.75,361.71
2016,9,6,13,15,493.0,280.0,4.3,31.0,716.0,723.62,534.39
2016,9,6,13,30,876.0,110.0,4.3,31.0,882.0,876.55,642.21
2016,9,6,13,45,869.5,109.5,4.35,31.0,860.0,854.93,627.49
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,830.26,611.82
2016,9,6,14,15,855.5,107.5,4.4,30.5,809.5,800.93,593.96
2016,9,6,14,30,848.0,106.0,4.4,30.0,781.0,768.87,574.11
2016,9,6,14,45,745.0,158.0,4.4,30.0,730.0,725.21,542.59
2016,9,6,15,0,642.0,210.0,4.4,30.0,679.0,670.93,502.58
2016,9,6,15,15,434.0,255.5,4.35,30.0,564.5,538.91,405.82
2016,9,6,15,30,226.0,301.0,4.3,30.0,450.0,405.13,306.05
2016,9,6,15,45,438.5,218.5,4.3,30.0,480.0,465.52,352.98
2016,9,6,16,0,651.0,136.0,4.3,30.0,510.0,488.31,369.61
2016,9,6,16,15,621.0,130.0,4.15,29.5,459.0,433.3,327.26
2016,9,6,16,30,591.0,124.0,4.0,29.0,408.0,379.86,285.3
2016,9,6,16,45,550.0,116.5,3.85,29.0,355.0,322.87,239.35
2016,9,6,17,0,509.0,109.0,3.7,29.0,302.0,264.73,191.93
2016,9,6,17,15,451.0,99.0,3.4,28.5,249.0,209.01,146.87
2016,9,6,17,30,393.0,89.0,3.1,28.0,196.0,159.39,107.1
2016,9,6,17,45,308.0,75.0,2.8,27.5,146.5,109.11,69.28
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,67.13,40.08
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,32.69,18.16
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,14.81,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,7.87,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.5,2.7,23.5,12.5,8.26,0.0
2016,9,7,6,30,61.0,21.0,2.8,24.0,25.0,15.8,0.0
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,36.56,20.08
2016,9,7,7,0,267.0,59.0,3.1,25.0,104.0,74.58,44.44
2016,9,7,7,15,349.0,72.0,3.25,25.0,154.5,117.12,74.93
2016,9,7,7,30,431.0,85.0,3.4,25.0,205.0,169.21,115.49
2016,9,7,7,45,487.0,94.5,3.6,25.5,258.5,220.56,157.63
2016,9,7,8,0,543.0,104.0,3.8,26.0,312.0,282.53,208.43
2016,9,7,8,15,386.5,153.0,3.9,26.5,312.5,292.67,221.7
2016,9,7,8,30,230.0,202.0,4.0,27.0,313.0,281.64,215.79
2016,9,7,8,45,459.0,164.0,4.1,27.5,417.5,384.87,294.84
2016,9,7,9,0,688.0,126.0,4.2,28.0,522.0,506.29,386.71
2016,9,7,9,15,354.0,183.0,4.2,28.0,387.5,389.72,299.07
2016,9,7,9,30,20.0,240.0,4.2,28.0,253.0,203.16,153.66
2016,9,7,9,45,16.5,239.0,4.25,28.5,250.5,200.82,151.47
2016,9,7,10,0,13.0,238.0,4.3,29.0,248.0,198.17,148.77
2016,9,7,10,15,6.5,190.0,4.3,29.0,195.0,154.42,114.91
2016,9,7,10,30,0.0,142.0,4.3,29.0,142.0,110.89,81.05
2016,9,7,10,45,13.5,236.0,4.3,29.5,248.0,198.45,148.12
2016,9,7,11,0,27.0,330.0,4.3,30.0,354.0,304.77,227.23
2016,9,7,11,15,55.0,376.5,4.25,30.0,425.0,372.11,276.9
2016,9,7,11,30,83.0,423.0,4.2,30.0,496.0,440.96,326.93
2016,9,7,11,45,181.0,432.0,4.2,30.5,594.5,555.58,409.95
2016,9,7,12,0,279.0,441.0,4.2,31.0,693.0,671.62,491.23
2016,9,7,12,15,571.0,284.0,4.15,31.0,802.0,813.12,594.72
2016,9,7,12,30,863.0,127.0,4.1,31.0,911.0,911.93,663.36
2016,9,7,12,45,860.0,128.0,4.1,31.0,906.0,908.15,660.26
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,901.02,655.75
2016,9,7,13,15,573.0,276.5,4.05,31.0,789.5,797.09,582.55
2016,9,7,13,30,289.0,424.0,4.0,31.0,678.0,655.2,479.01
2016,9,7,13,45,562.5,276.0,4.0,31.0,754.5,763.06,561.07
2016,9,7,14,0,836.0,128.0,4.0,31.0,831.0,827.92,609.3
2016,9,7,14,15,615.5,232.0,3.95,31.0,740.0,740.81,546.57
2016,9,7,14,30,395.0,336.0,3.9,31.0,649.0,622.9,460.89
2016,9,7,14,45,585.0,234.0,3.85,31.0,673.0,676.86,503.04
2016,9,7,15,0,775.0,132.0,3.8,31.0,697.0,692.72,517.33
2016,9,7,15,15,578.5,198.5,3.7,31.0,606.0,592.72,443.43
2016,9,7,15,30,382.0,265.0,3.6,31.0,515.0,483.46,362.74
2016,9,7,15,45,540.5,192.0,3.55,31.0,516.0,503.2,378.54
2016,9,7,16,0,699.0,119.0,3.5,31.0,517.0,499.92,375.65
2016,9,7,16,15,670.5,114.0,3.3,30.5,465.5,444.25,333.05
2016,9,7,16,30,642.0,109.0,3.1,30.0,414.0,389.89,290.54
2016,9,7,16,45,598.5,103.5,2.9,30.0,360.0,331.06,243.31
2016,9,7,17,0,555.0,98.0,2.7,30.0,306.0,275.82,198.2
2016,9,7,17,15,498.5,89.0,2.45,29.5,252.5,218.13,151.64
2016,9,7,17,30,442.0,80.0,2.2,29.0,199.0,162.79,107.29
2016,9,7,17,45,356.0,67.5,1.95,28.5,148.5,110.67,68.09
2016,9,7,18,0,270.0,55.0,1.7,28.0,98.0,68.59,39.21
2016,9,7,18,15,158.0,36.5,1.7,27.5,59.0,31.58,16.32
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,13.56,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,23.0,10.5,7.87,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,15.08,0.0
2016,9,8,6,45,111.5,43.5,3.4,23.5,61.0,37.56,21.54
2016,9,8,7,0,205.0,67.0,3.7,24.0,101.0,74.41,46.68
2016,9,8,7,15,288.0,83.0,3.75,24.5,151.0,118.3,78.67
2016,9,8,7,30,371.0,99.0,3.8,25.0,201.0,170.02,118.67
2016,9,8,7,45,452.5,105.0,3.85,25.5,257.5,222.53,160.59
2016,9,8,8,0,534.0,111.0,3.9,26.0,314.0,283.62,209.89
2016,9,8,8,15,575.5,118.5,3.9,26.0,368.0,343.99,259.56
2016,9,8,8,30,617.0,126.0,3.9,26.0,422.0,403.1,307.45
2016,9,8,8,45,665.5,124.5,3.9,26.5,477.0,460.61,352.56
2016,9,8,9,0,714.0,123.0,3.9,27.0,532.0,521.09,398.79
2016,9,8,9,15,735.0,127.0,3.9,27.5,580.0,573.13,437.52
2016,9,8,9,30,756.0,131.0,3.9,28.0,628.0,625.0,475.07
2016,9,8,9,45,780.5,129.5,3.9,28.5,672.5,671.36,507.9
2016,9,8,10,0,805.0,128.0,3.9,29.0,717.0,718.92,540.76
2016,9,8,10,15,816.0,130.5,3.9,29.0,753.0,759.15,568.74
2016,9,8,10,30,827.0,133.0,3.9,29.0,789.0,797.25,594.45
2016,9,8,10,45,839.0,132.5,3.95,29.5,819.0,830.93,615.32
2016,9,8,11,0,851.0,132.0,4.0,30.0,849.0,850.79,626.74
2016,9,8,11,15,856.0,133.0,4.0,30.0,869.5,873.92,641.51
2016,9,8,11,30,861.0,134.0,4.0,30.0,890.0,893.96,654.2
2016,9,8,11,45,864.5,134.5,4.0,30.5,902.5,909.02,662.33
2016,9,8,12,0,868.0,135.0,4.0,31.0,915.0,920.77,668.36
2016,9,8,12,15,868.5,135.0,4.0,31.0,918.5,926.0,671.54
2016,9,8,12,30,869.0,135.0,4.0,31.0,922.0,927.81,672.65
2016,9,8,12,45,866.5,135.5,4.05,31.5,917.0,923.93,669.06
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,916.65,663.41
2016,9,8,13,15,860.5,135.5,4.1,32.0,898.0,904.24,655.61
2016,9,8,13,30,857.0,135.0,4.1,32.0,884.0,888.55,645.76
2016,9,8,13,45,849.0,134.5,4.1,32.0,862.0,865.8,631.3
2016,9,8,14,0,841.0,134.0,4.1,32.0,840.0,851.41,622.53
2016,9,8,14,15,832.5,132.5,4.05,32.0,810.0,820.81,602.63
2016,9,8,14,30,824.0,131.0,4.0,32.0,780.0,787.56,580.98
2016,9,8,14,45,812.5,128.5,4.0,32.0,743.0,748.66,554.73
2016,9,8,15,0,801.0,126.0,4.0,32.0,706.0,707.72,526.42
2016,9,8,15,15,785.5,123.0,3.95,31.5,663.0,661.82,494.93
2016,9,8,15,30,770.0,120.0,3.9,31.0,620.0,614.68,461.79
2016,9,8,15,45,746.0,117.0,3.85,31.0,571.0,561.61,422.61
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,509.25,383.04
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,452.12,339.49
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,396.33,295.78
2016,9,8,16,45,620.5,99.0,3.2,29.5,362.0,336.71,248.25
2016,9,8,17,0,577.0,94.0,3.0,29.0,307.0,280.64,202.57
2016,9,8,17,15,518.5,85.5,2.7,28.5,252.5,221.49,154.48
2016,9,8,17,30,460.0,77.0,2.4,28.0,198.0,164.91,108.8
2016,9,8,17,45,368.5,65.0,2.15,27.5,147.0,111.23,68.25
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,68.23,38.68
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,30.85,15.4
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,13.38,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,7.47,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,14.4,0.0
2016,9,9,6,45,119.5,41.5,3.3,23.5,59.5,37.21,20.79
2016,9,9,7,0,214.0,64.0,3.6,24.0,99.0,74.24,46.03
2016,9,9,7,15,296.5,79.5,3.7,24.5,148.5,118.58,78.56
2016,9,9,7,30,379.0,95.0,3.8,25.0,198.0,170.61,119.02
2016,9,9,7,45,453.0,102.0,3.95,25.5,253.5,222.55,160.94
2016,9,9,8,0,527.0,109.0,4.1,26.0,309.0,282.29,209.48
2016,9,9,8,15,568.0,116.5,4.1,26.5,362.5,342.29,258.41
2016,9,9,8,30,609.0,124.0,4.1,27.0,416.0,400.93,305.27
2016,9,9,8,45,654.0,124.0,4.1,27.5,470.0,457.77,349.74
2016,9,9,9,0,699.0,124.0,4.1,28.0,524.0,517.33,395.13
2016,9,9,9,15,720.0,128.5,4.1,28.0,571.5,569.21,434.49
2016,9,9,9,30,741.0,133.0,4.1,28.0,619.0,620.99,472.87
2016,9,9,9,45,766.5,131.0,4.1,28.5,663.0,666.84,505.43
2016,9,9,10,0,792.0,129.0,4.1,29.0,707.0,714.19,538.26
2016,9,9,10,15,803.5,131.5,4.1,29.0,742.5,754.35,566.27
2016,9,9,10,30,815.0,134.0,4.1,29.0,778.0,792.45,592.04
2016,9,9,10,45,829.0,132.0,4.1,29.5,808.0,825.96,612.69
2016,9,9,11,0,843.0,130.0,4.1,30.0,838.0,845.83,623.95
2016,9,9,11,15,848.5,131.5,4.05,30.0,859.0,869.64,638.98
2016,9,9,11,30,854.0,133.0,4.0,30.0,880.0,890.4,651.95
2016,9,9,11,45,869.0,125.5,4.0,30.5,895.0,908.38,662.02
2016,9,9,12,0,884.0,118.0,4.0,31.0,910.0,923.19,670.05
2016,9,9,12,15,884.5,118.5,4.0,31.0,914.0,928.9,673.53
2016,9,9,12,30,885.0,119.0,4.0,31.0,918.0,931.12,674.91
2016,9,9,12,45,884.5,118.0,4.0,31.0,913.0,927.55,672.62
2016,9,9,13,0,884.0,117.0,4.0,31.0,908.0,920.49,668.21
2016,9,9,13,15,881.0,116.5,3.95,31.0,894.5,908.19,660.21
2016,9,9,13,30,878.0,116.0,3.9,31.0,881.0,892.52,650.12
2016,9,9,13,45,873.0,114.5,3.9,31.0,859.5,870.89,636.42
2016,9,9,14,0,868.0,113.0,3.9,31.0,838.0,846.13,620.68
2016,9,9,14,15,860.5,111.5,3.85,31.0,808.5,816.32,601.33
2016,9,9,14,30,853.0,110.0,3.8,31.0,779.0,783.78,580.1
2016,9,9,14,45,837.5,110.5,3.8,31.0,741.5,744.56,554.39
2016,9,9,15,0,822.0,111.0,3.8,31.0,704.0,710.34,530.47
