Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,15,813.0,97.0,3.0,33.5,620.5,676.77,501.51
2016,9,19,15,30,797.0,94.0,3.0,33.0,577.0,627.15,467.59
2016,9,19,15,45,775.5,91.0,3.0,33.0,528.0,573.32,428.81
2016,9,19,16,0,754.0,88.0,3.0,33.0,479.0,519.4,388.9
2016,9,19,16,15,724.5,84.0,2.85,32.5,426.5,460.69,344.78
2016,9,19,16,30,695.0,80.0,2.7,32.0,374.0,403.26,300.28
2016,9,19,16,45,653.5,74.5,2.55,32.0,319.5,341.33,250.69
2016,9,19,17,0,612.0,69.0,2.4,32.0,265.0,282.85,202.7
2016,9,19,17,15,549.0,61.5,2.2,31.0,211.0,220.29,152.14
2016,9,19,17,30,486.0,54.0,2.0,30.0,157.0,164.41,106.73
2016,9,19,17,45,384.0,43.0,1.8,29.5,109.0,106.25,62.21
2016,9,19,18,0,282.0,32.0,1.6,29.0,61.0,60.29,29.11
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.5,19.61,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,11.22,0.0
2016,9,20,6,45,214.5,27.5,1.85,23.5,53.0,44.98,19.41
2016,9,20,7,0,353.0,43.0,2.1,24.0,92.0,96.46,56.79
2016,9,20,7,15,439.5,53.0,2.0,24.5,143.5,147.6,96.85
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,208.74,146.61
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.5,267.16,195.01
2016,9,20,8,0,646.0,75.0,1.8,27.0,306.0,331.58,247.14
2016,9,20,8,15,683.0,80.5,1.7,27.5,360.0,391.05,294.74
2016,9,20,8,30,720.0,86.0,1.6,28.0,414.0,453.02,342.46
2016,9,20,8,45,747.5,90.0,1.5,29.0,466.0,510.65,384.45
2016,9,20,9,0,775.0,94.0,1.4,30.0,518.0,569.18,425.17
2016,9,20,9,15,794.0,97.0,1.45,30.5,565.5,621.82,461.92
2016,9,20,9,30,813.0,100.0,1.5,31.0,613.0,673.88,497.23
2016,9,20,9,45,826.0,103.0,1.55,31.5,654.5,720.73,528.03
2016,9,20,10,0,839.0,106.0,1.6,32.0,696.0,765.95,556.37
2016,9,20,10,15,849.5,108.0,1.65,32.0,731.5,797.61,576.03
2016,9,20,10,30,860.0,110.0,1.7,32.0,767.0,834.82,599.33
2016,9,20,10,45,866.5,112.0,1.8,32.5,794.5,866.11,617.91
2016,9,20,11,0,873.0,114.0,1.9,33.0,822.0,894.52,634.62
2016,9,20,11,15,878.0,115.0,1.9,33.0,842.0,917.57,648.24
2016,9,20,11,30,883.0,116.0,1.9,33.0,862.0,937.41,659.92
2016,9,20,11,45,889.5,114.5,1.95,33.5,874.0,952.91,668.17
2016,9,20,12,0,896.0,113.0,2.0,34.0,886.0,965.03,674.42
2016,9,20,12,15,896.5,113.0,2.0,34.0,888.5,969.47,676.9
2016,9,20,12,30,897.0,113.0,2.0,34.0,891.0,970.33,677.38
2016,9,20,12,45,894.5,113.0,2.0,34.5,885.0,964.8,672.69
2016,9,20,13,0,892.0,113.0,2.0,35.0,879.0,955.73,666.02
2016,9,20,13,15,463.5,229.5,2.0,35.0,627.5,678.16,485.4
2016,9,20,13,30,35.0,346.0,2.0,35.0,376.0,336.74,242.42
2016,9,20,13,45,453.5,228.0,2.05,35.0,589.0,649.44,471.41
2016,9,20,14,0,872.0,110.0,2.1,35.0,802.0,873.76,620.79
2016,9,20,14,15,863.5,108.0,2.05,35.0,771.0,841.31,598.46
2016,9,20,14,30,855.0,106.0,2.0,35.0,740.0,806.21,576.69
2016,9,20,14,45,827.0,111.5,2.0,35.0,699.0,769.23,553.98
2016,9,20,15,0,799.0,117.0,2.0,35.0,658.0,722.49,523.73
2016,9,20,15,15,781.5,114.0,2.0,34.5,613.5,673.96,492.34
2016,9,20,15,30,764.0,111.0,2.0,34.0,569.0,624.44,459.36
2016,9,20,15,45,739.5,107.0,2.0,34.0,520.0,570.36,421.27
2016,9,20,16,0,715.0,103.0,2.0,34.0,471.0,514.98,381.24
2016,9,20,16,15,683.5,98.0,1.9,33.5,418.0,455.72,337.68
2016,9,20,16,30,652.0,93.0,1.8,33.0,365.0,398.16,294.0
2016,9,20,16,45,605.5,86.5,1.7,32.5,310.5,335.29,245.2
2016,9,20,17,0,559.0,80.0,1.6,32.0,256.0,276.48,198.26
2016,9,20,17,15,493.0,70.5,1.45,31.0,202.5,213.93,148.45
2016,9,20,17,30,427.0,61.0,1.3,30.0,149.0,158.51,104.03
2016,9,20,17,45,323.5,47.5,1.15,29.5,102.0,98.89,58.76
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,54.94,26.82
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,17.38,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,7.94,0.0
2016,9,21,6,45,134.5,30.0,0.8,23.5,47.0,41.2,18.88
2016,9,21,7,0,238.0,51.0,0.9,24.0,84.0,85.89,53.1
2016,9,21,7,15,320.0,67.0,0.95,24.5,133.5,134.06,90.56
2016,9,21,7,30,402.0,83.0,1.0,25.0,183.0,192.0,136.97
2016,9,21,7,45,471.0,92.5,1.1,26.0,237.5,249.2,183.18
2016,9,21,8,0,540.0,102.0,1.2,27.0,292.0,318.67,238.13
2016,9,21,8,15,407.5,142.0,1.2,27.5,299.5,324.02,245.41
2016,9,21,8,30,275.0,182.0,1.2,28.0,307.0,309.15,235.44
2016,9,21,8,45,275.0,209.5,1.25,28.5,347.0,350.31,266.28
2016,9,21,9,0,275.0,237.0,1.3,29.0,387.0,391.04,295.63
2016,9,21,9,15,178.0,259.0,1.35,29.0,359.5,350.92,265.0
2016,9,21,9,30,81.0,281.0,1.4,29.0,332.0,299.96,225.77
2016,9,21,9,45,83.0,301.0,1.45,29.5,356.5,323.35,242.41
2016,9,21,10,0,85.0,321.0,1.5,30.0,381.0,346.84,258.57
2016,9,21,10,15,192.5,334.0,1.55,30.5,478.0,464.61,344.21
2016,9,21,10,30,300.0,347.0,1.6,31.0,575.0,590.72,431.86
2016,9,21,10,45,297.0,364.5,1.65,31.5,597.5,614.81,445.96
2016,9,21,11,0,294.0,382.0,1.7,32.0,620.0,637.62,459.81
2016,9,21,11,15,304.0,384.0,1.8,32.0,635.0,655.88,472.33
2016,9,21,11,30,314.0,386.0,1.9,32.0,650.0,673.12,484.22
2016,9,21,11,45,307.5,392.5,2.0,32.5,654.5,678.15,486.59
2016,9,21,12,0,301.0,399.0,2.1,33.0,659.0,681.56,488.0
2016,9,21,12,15,289.0,411.0,2.2,33.0,661.0,683.54,489.29
2016,9,21,12,30,277.0,423.0,2.3,33.0,663.0,683.97,489.6
2016,9,21,12,45,289.5,409.5,2.4,33.0,658.5,681.34,488.92
2016,9,21,13,0,302.0,396.0,2.5,33.0,654.0,677.1,487.22
2016,9,21,13,15,590.5,258.5,2.55,33.0,752.5,831.47,597.24
2016,9,21,13,30,879.0,121.0,2.6,33.0,851.0,930.22,663.27
2016,9,21,13,45,874.5,119.5,2.65,33.5,828.0,907.74,647.74
2016,9,21,14,0,870.0,118.0,2.7,34.0,805.0,882.11,631.27
2016,9,21,14,15,861.5,116.0,2.75,33.5,774.0,849.63,612.88
2016,9,21,14,30,853.0,114.0,2.8,33.0,743.0,814.5,592.55
2016,9,21,14,45,842.5,111.0,2.85,33.0,705.5,782.73,573.06
2016,9,21,15,0,832.0,108.0,2.9,33.0,668.0,739.6,545.29
2016,9,21,15,15,628.0,167.0,2.9,32.5,573.5,623.33,463.42
2016,9,21,15,30,424.0,226.0,2.9,32.0,479.0,507.88,380.4
2016,9,21,15,45,592.5,159.5,2.9,32.0,480.0,532.98,400.58
2016,9,21,16,0,761.0,93.0,2.9,32.0,481.0,531.35,399.47
2016,9,21,16,15,731.0,88.5,2.8,31.5,427.5,471.67,354.46
2016,9,21,16,30,701.0,84.0,2.7,31.0,374.0,412.85,308.94
2016,9,21,16,45,660.5,77.5,2.6,31.0,319.0,349.7,258.33
2016,9,21,17,0,620.0,71.0,2.5,31.0,264.0,289.92,209.11
2016,9,21,17,15,555.5,62.5,2.2,30.0,209.0,225.22,156.54
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,167.41,109.27
2016,9,21,17,45,389.0,42.0,1.65,28.0,105.0,107.74,63.29
2016,9,21,18,0,287.0,30.0,1.4,27.0,56.0,60.33,27.86
2016,9,21,18,15,143.5,15.0,1.4,26.5,28.0,17.26,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,29.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,59.0,10.0,1.1,21.0,11.0,9.76,0.0
2016,9,22,6,45,175.0,28.0,1.35,21.5,48.5,44.07,19.12
2016,9,22,7,0,291.0,46.0,1.6,22.0,86.0,91.17,55.52
2016,9,22,7,15,375.5,59.5,1.5,22.5,136.0,141.11,95.09
2016,9,22,7,30,460.0,73.0,1.4,23.0,186.0,204.71,146.91
2016,9,22,7,45,512.5,83.5,1.3,24.0,239.5,261.73,194.05
2016,9,22,8,0,565.0,94.0,1.2,25.0,293.0,324.06,244.14
2016,9,22,8,15,605.0,102.0,1.3,26.0,346.5,383.48,291.04
2016,9,22,8,30,645.0,110.0,1.4,27.0,400.0,446.04,338.7
2016,9,22,8,45,670.5,117.0,1.5,28.0,451.0,502.42,380.29
2016,9,22,9,0,696.0,124.0,1.6,29.0,502.0,559.72,421.11
2016,9,22,9,15,717.0,128.5,1.7,29.5,548.5,612.25,458.19
2016,9,22,9,30,738.0,133.0,1.8,30.0,595.0,664.58,494.19
2016,9,22,9,45,752.5,137.5,1.95,30.5,636.0,711.66,526.04
2016,9,22,10,0,767.0,142.0,2.1,31.0,677.0,753.1,553.62
2016,9,22,10,15,778.5,144.5,2.15,31.0,711.5,792.48,579.39
2016,9,22,10,30,790.0,147.0,2.2,31.0,746.0,829.79,603.07
2016,9,22,10,45,798.0,149.5,2.25,31.5,773.0,861.79,621.93
2016,9,22,11,0,806.0,152.0,2.3,32.0,800.0,891.14,638.98
2016,9,22,11,15,811.0,153.5,2.35,32.0,819.5,913.97,653.14
2016,9,22,11,30,816.0,155.0,2.4,32.0,839.0,933.73,665.44
2016,9,22,11,45,815.5,157.5,2.5,32.5,849.0,946.11,672.25
2016,9,22,12,0,815.0,160.0,2.6,33.0,859.0,955.11,677.05
2016,9,22,12,15,815.5,160.0,2.65,33.0,861.0,959.22,679.85
2016,9,22,12,30,816.0,160.0,2.7,33.0,863.0,959.91,680.67
2016,9,22,12,45,541.0,288.5,2.8,33.0,753.5,823.68,590.02
2016,9,22,13,0,266.0,417.0,2.9,33.0,644.0,665.63,479.26
2016,9,22,13,15,532.0,288.0,2.95,33.0,731.0,802.57,579.41
2016,9,22,13,30,798.0,159.0,3.0,33.0,818.0,909.38,653.15
2016,9,22,13,45,468.5,273.0,3.1,33.0,657.0,710.03,516.6
2016,9,22,14,0,139.0,387.0,3.2,33.0,496.0,484.73,354.69
2016,9,22,14,15,192.0,367.0,3.25,33.0,512.0,505.27,372.17
2016,9,22,14,30,245.0,347.0,3.3,33.0,528.0,522.15,385.87
2016,9,22,14,45,138.0,306.0,3.35,33.0,407.0,390.81,290.53
2016,9,22,15,0,31.0,265.0,3.4,33.0,286.0,252.41,187.46
2016,9,22,15,15,217.0,247.0,3.4,32.5,377.0,391.67,295.36
2016,9,22,15,30,403.0,229.0,3.4,32.0,468.0,485.19,366.29
2016,9,22,15,45,251.0,224.0,3.45,32.0,368.5,368.19,278.66
2016,9,22,16,0,99.0,219.0,3.5,32.0,269.0,243.66,184.33
2016,9,22,16,15,49.5,164.0,3.4,31.5,189.0,163.37,123.21
2016,9,22,16,30,0.0,109.0,3.3,31.0,109.0,85.19,62.38
2016,9,22,16,45,0.0,92.0,3.25,30.5,92.0,71.58,51.92
2016,9,22,17,0,0.0,75.0,3.2,30.0,75.0,58.05,41.26
2016,9,22,17,15,0.0,58.5,2.9,29.5,58.5,45.02,30.79
2016,9,22,17,30,0.0,42.0,2.6,29.0,42.0,32.13,20.24
2016,9,22,17,45,0.0,27.5,2.3,28.5,27.5,20.98,10.97
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,9.88,1.31
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.11,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,7.84,0.0
2016,9,23,6,45,145.0,27.0,2.4,23.5,45.5,41.23,17.34
2016,9,23,7,0,269.0,45.0,2.7,24.0,81.0,88.47,53.82
2016,9,23,7,15,359.5,57.5,2.85,24.5,130.5,137.81,92.62
2016,9,23,7,30,450.0,70.0,3.0,25.0,180.0,201.67,144.55
2016,9,23,7,45,528.5,74.5,3.2,25.5,235.5,261.55,194.24
2016,9,23,8,0,607.0,79.0,3.4,26.0,291.0,329.39,249.91
2016,9,23,8,15,369.5,135.0,3.45,26.5,271.0,305.17,235.48
2016,9,23,8,30,132.0,191.0,3.5,27.0,251.0,239.36,185.2
2016,9,23,8,45,66.0,169.0,3.6,27.5,199.0,179.27,137.83
2016,9,23,9,0,0.0,147.0,3.7,28.0,147.0,115.82,86.74
2016,9,23,9,15,100.5,216.5,3.75,28.0,279.5,263.24,202.81
2016,9,23,9,30,201.0,286.0,3.8,28.0,412.0,403.76,309.66
2016,9,23,9,45,231.0,303.5,3.85,28.5,457.0,451.4,343.91
2016,9,23,10,0,261.0,321.0,3.9,29.0,502.0,516.76,390.58
2016,9,23,10,15,200.5,344.0,3.9,29.5,487.5,483.82,363.99
2016,9,23,10,30,140.0,367.0,3.9,30.0,473.0,462.32,345.75
2016,9,23,10,45,96.0,361.5,3.95,30.5,435.5,405.08,302.38
2016,9,23,11,0,52.0,356.0,4.0,31.0,398.0,362.82,269.61
2016,9,23,11,15,54.5,368.0,4.0,31.0,413.0,377.87,280.47
2016,9,23,11,30,57.0,380.0,4.0,31.0,428.0,392.86,291.12
2016,9,23,11,45,218.0,381.5,4.0,31.5,567.5,567.01,419.2
2016,9,23,12,0,379.0,383.0,4.0,32.0,707.0,743.75,542.71
2016,9,23,12,15,214.0,383.0,4.05,32.0,566.5,567.91,417.24
2016,9,23,12,30,49.0,383.0,4.1,32.0,426.0,389.81,286.65
2016,9,23,12,45,116.0,405.0,4.15,32.0,504.0,495.65,364.93
2016,9,23,13,0,183.0,427.0,4.2,32.0,582.0,579.02,425.1
2016,9,23,13,15,345.0,370.5,4.2,32.0,656.5,691.34,507.31
2016,9,23,13,30,507.0,314.0,4.2,32.0,731.0,796.47,582.41
2016,9,23,13,45,667.5,219.0,4.25,32.5,751.0,844.84,618.04
2016,9,23,14,0,828.0,124.0,4.3,33.0,771.0,867.32,633.68
2016,9,23,14,15,818.5,122.0,4.3,32.5,740.5,834.12,613.42
2016,9,23,14,30,809.0,120.0,4.3,32.0,710.0,798.46,591.63
2016,9,23,14,45,794.5,118.0,4.35,32.0,672.0,756.64,564.37
2016,9,23,15,0,780.0,116.0,4.4,32.0,634.0,713.12,534.97
2016,9,23,15,15,762.0,112.5,4.35,31.5,590.0,664.22,501.43
2016,9,23,15,30,744.0,109.0,4.3,31.0,546.0,614.46,466.46
2016,9,23,15,45,719.0,105.5,4.3,31.0,497.5,561.36,427.3
2016,9,23,16,0,694.0,102.0,4.3,31.0,449.0,506.95,386.24
2016,9,23,16,15,661.0,96.5,4.15,30.5,397.0,447.22,340.68
2016,9,23,16,30,628.0,91.0,4.0,30.0,345.0,389.43,295.3
2016,9,23,16,45,582.0,83.5,3.85,30.0,291.5,326.83,244.62
2016,9,23,17,0,536.0,76.0,3.7,30.0,238.0,268.34,196.18
2016,9,23,17,15,466.0,66.5,3.4,29.5,186.0,205.67,144.86
2016,9,23,17,30,396.0,57.0,3.1,29.0,134.0,150.63,99.82
2016,9,23,17,45,291.5,43.0,2.8,28.5,89.0,92.01,54.69
2016,9,23,18,0,187.0,29.0,2.5,28.0,44.0,48.54,20.83
2016,9,23,18,15,93.5,14.5,2.55,27.5,22.0,15.27,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,8.14,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,41.82,17.1
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,88.44,54.17
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,137.42,93.04
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,200.84,145.1
2016,9,24,7,45,500.0,79.0,3.35,24.5,229.0,258.56,193.62
2016,9,24,8,0,561.0,88.0,3.5,25.0,282.0,322.52,246.54
2016,9,24,8,15,303.5,133.0,3.6,25.5,240.5,265.48,206.19
2016,9,24,8,30,46.0,178.0,3.7,26.0,199.0,175.29,135.51
2016,9,24,8,45,35.0,190.0,3.85,26.5,207.0,181.86,140.24
2016,9,24,9,0,24.0,202.0,4.0,27.0,215.0,177.5,136.06
2016,9,24,9,15,138.5,240.0,4.0,27.0,325.5,311.27,241.01
2016,9,24,9,30,253.0,278.0,4.0,27.0,436.0,448.19,345.03
2016,9,24,9,45,265.0,292.0,4.05,27.5,467.0,482.36,368.91
2016,9,24,10,0,277.0,306.0,4.1,28.0,498.0,516.7,392.94
2016,9,24,10,15,198.0,334.5,4.05,28.0,475.5,474.2,359.54
2016,9,24,10,30,119.0,363.0,4.0,28.0,453.0,442.18,333.55
2016,9,24,10,45,64.5,296.0,4.0,28.5,345.0,315.64,238.34
2016,9,24,11,0,10.0,229.0,4.0,29.0,237.0,192.9,143.98
2016,9,24,11,15,427.0,177.5,4.0,29.0,532.5,600.68,456.5
2016,9,24,11,30,844.0,126.0,4.0,29.0,828.0,923.26,680.06
2016,9,24,11,45,843.0,129.0,4.0,29.5,837.5,935.33,684.02
2016,9,24,12,0,842.0,132.0,4.0,30.0,847.0,944.02,688.03
2016,9,24,12,15,688.5,230.0,4.0,30.0,816.0,921.68,672.64
2016,9,24,12,30,535.0,328.0,4.0,30.0,785.0,862.46,628.89
2016,9,24,12,45,578.0,288.5,4.05,30.0,779.0,863.32,631.79
2016,9,24,13,0,621.0,249.0,4.1,30.0,773.0,866.46,635.76
2016,9,24,13,15,412.0,328.0,4.05,30.0,673.0,732.72,539.91
2016,9,24,13,30,203.0,407.0,4.0,30.0,573.0,572.89,424.08
2016,9,24,13,45,215.5,384.5,4.0,30.0,556.0,557.28,414.69
2016,9,24,14,0,228.0,362.0,4.0,30.0,539.0,540.37,403.68
2016,9,24,14,15,378.0,307.0,4.0,30.0,587.0,624.32,467.44
2016,9,24,14,30,528.0,252.0,4.0,30.0,635.0,697.75,522.06
2016,9,24,14,45,264.0,133.0,4.0,30.0,324.5,354.29,271.97
2016,9,24,15,0,0.0,14.0,4.0,30.0,14.0,10.73,2.83
2016,9,24,15,15,28.5,130.5,3.95,29.5,147.5,128.34,96.4
2016,9,24,15,30,57.0,247.0,3.9,29.0,281.0,251.99,192.58
2016,9,24,15,45,28.5,129.0,3.9,29.0,146.0,124.41,93.61
2016,9,24,16,0,0.0,11.0,3.9,29.0,11.0,8.39,1.1
2016,9,24,16,15,0.0,10.0,3.7,28.5,10.0,7.62,0.52
2016,9,24,16,30,0.0,9.0,3.5,28.0,9.0,6.85,0.0
2016,9,24,16,45,0.0,7.5,3.35,28.0,7.5,5.7,0.0
2016,9,24,17,0,0.0,6.0,3.2,28.0,6.0,4.55,0.0
2016,9,24,17,15,0.0,4.5,3.0,27.5,4.5,3.41,0.0
2016,9,24,17,30,0.0,3.0,2.8,27.0,3.0,2.27,0.0
2016,9,24,17,45,0.0,2.0,2.6,26.5,2.0,1.51,0.0
2016,9,24,18,0,0.0,1.0,2.4,26.0,1.0,0.75,0.0
2016,9,24,18,15,0.0,0.5,2.4,25.5,0.5,0.39,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.0,2.05,23.0,15.0,11.42,1.6
2016,9,25,7,0,0.0,30.0,2.2,23.0,30.0,22.92,12.77
2016,9,25,7,15,0.0,49.5,2.3,23.0,49.5,38.33,25.87
2016,9,25,7,30,0.0,69.0,2.4,23.0,69.0,53.87,38.99
2016,9,25,7,45,0.0,91.0,2.5,23.5,91.0,71.63,53.62
2016,9,25,8,0,0.0,113.0,2.6,24.0,113.0,89.51,68.05
2016,9,25,8,15,12.0,139.5,2.6,24.0,144.5,116.88,90.01
2016,9,25,8,30,24.0,166.0,2.6,24.0,176.0,145.72,112.96
2016,9,25,8,45,110.0,201.5,2.65,24.5,259.0,246.1,192.4
2016,9,25,9,0,196.0,237.0,2.7,25.0,342.0,338.02,263.31
2016,9,25,9,15,129.0,252.5,2.65,25.0,324.0,318.13,246.51
2016,9,25,9,30,62.0,268.0,2.6,25.0,306.0,277.98,214.19
2016,9,25,9,45,163.0,292.5,2.6,25.5,403.0,393.61,302.73
2016,9,25,10,0,264.0,317.0,2.6,26.0,500.0,519.09,394.85
2016,9,25,10,15,351.0,308.0,2.6,26.0,564.0,591.86,447.74
2016,9,25,10,30,438.0,299.0,2.6,26.0,628.0,685.83,514.4
2016,9,25,10,45,407.5,326.0,2.6,26.5,641.0,681.94,508.9
2016,9,25,11,0,377.0,353.0,2.6,27.0,654.0,691.94,513.37
2016,9,25,11,15,212.5,359.5,2.55,27.0,530.0,536.28,400.6
2016,9,25,11,30,48.0,366.0,2.5,27.0,406.0,372.59,278.43
2016,9,25,11,45,30.0,303.5,2.5,27.0,329.0,295.93,222.15
2016,9,25,12,0,12.0,241.0,2.5,27.0,252.0,205.81,154.2
2016,9,25,12,15,14.0,262.0,2.45,27.0,274.5,225.84,169.55
2016,9,25,12,30,16.0,283.0,2.4,27.0,297.0,245.99,184.67
2016,9,25,12,45,20.0,301.0,2.4,27.0,318.5,265.52,199.39
2016,9,25,13,0,24.0,319.0,2.4,27.0,340.0,285.09,214.1
2016,9,25,13,15,102.0,362.5,2.3,27.0,446.5,419.56,315.25
2016,9,25,13,30,180.0,406.0,2.2,27.0,553.0,552.3,410.89
2016,9,25,13,45,135.0,387.0,2.15,27.0,495.5,488.99,364.39
2016,9,25,14,0,90.0,368.0,2.1,27.0,438.0,408.53,306.15
2016,9,25,14,15,78.5,346.5,2.0,26.5,406.0,375.39,282.94
2016,9,25,14,30,67.0,325.0,1.9,26.0,374.0,342.87,259.68
2016,9,25,14,45,141.0,314.5,1.85,26.0,409.5,404.49,307.44
2016,9,25,15,0,215.0,304.0,1.8,26.0,445.0,443.39,337.45
2016,9,25,15,15,110.0,241.5,1.8,25.5,314.0,300.45,230.67
2016,9,25,15,30,5.0,179.0,1.8,25.0,183.0,146.07,111.05
2016,9,25,15,45,17.0,183.5,1.85,25.0,193.0,157.55,121.0
2016,9,25,16,0,29.0,188.0,1.9,25.0,203.0,177.34,137.05
2016,9,25,16,15,25.0,166.5,1.85,24.5,178.5,146.77,113.33
2016,9,25,16,30,21.0,145.0,1.8,24.0,154.0,125.87,97.06
2016,9,25,16,45,13.5,123.5,1.75,24.0,129.0,104.07,79.64
2016,9,25,17,0,6.0,102.0,1.7,24.0,104.0,83.22,62.78
2016,9,25,17,15,3.0,79.0,1.65,23.5,80.0,63.31,46.51
2016,9,25,17,30,0.0,56.0,1.6,23.0,56.0,43.86,30.35
2016,9,25,17,45,0.0,36.0,1.6,23.0,36.0,27.9,16.7
2016,9,25,18,0,0.0,16.0,1.6,23.0,16.0,12.19,1.62
2016,9,25,18,15,0.0,8.0,1.65,23.0,8.0,6.29,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,20.0,5.0,3.78,0.0
2016,9,26,7,0,0.0,10.0,3.8,20.0,10.0,7.58,0.49
2016,9,26,7,15,0.0,16.5,3.85,20.0,16.5,12.53,4.78
2016,9,26,7,30,0.0,23.0,3.9,20.0,23.0,17.5,9.05
2016,9,26,7,45,0.0,30.5,4.0,20.0,30.5,23.24,13.94
2016,9,26,8,0,0.0,38.0,4.1,20.0,38.0,29.01,18.76
2016,9,26,8,15,0.0,46.0,4.15,20.0,46.0,35.17,23.86
2016,9,26,8,30,0.0,54.0,4.2,20.0,54.0,41.35,28.92
2016,9,26,8,45,0.0,78.0,4.3,20.0,78.0,59.93,44.19
2016,9,26,9,0,0.0,102.0,4.4,20.0,102.0,78.99,59.69
2016,9,26,9,15,0.0,112.5,4.4,20.0,112.5,87.42,66.36
2016,9,26,9,30,0.0,123.0,4.4,20.0,123.0,95.9,73.05
2016,9,26,9,45,0.0,139.0,4.4,20.5,139.5,108.95,83.23
2016,9,26,10,0,0.0,155.0,4.4,21.0,156.0,122.1,93.4
2016,9,26,10,15,0.5,154.5,4.4,21.0,155.5,122.07,93.18
2016,9,26,10,30,1.0,154.0,4.4,21.0,155.0,122.1,93.05
2016,9,26,10,45,6.0,196.0,4.4,21.0,201.0,161.51,124.39
2016,9,26,11,0,11.0,238.0,4.4,21.0,247.0,201.87,156.1
2016,9,26,11,15,12.5,250.0,4.4,21.0,260.0,213.77,165.23
2016,9,26,11,30,14.0,262.0,4.4,21.0,273.0,225.73,174.45
2016,9,26,11,45,9.0,213.5,4.4,21.5,221.0,179.6,137.86
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,134.37,101.89
2016,9,26,12,15,9.0,217.5,4.35,22.0,225.5,183.12,140.38
2016,9,26,12,30,14.0,270.0,4.3,22.0,282.0,232.99,179.2
2016,9,26,12,45,17.5,287.5,4.25,22.0,302.5,251.57,193.57
2016,9,26,13,0,21.0,305.0,4.2,22.0,323.0,270.19,208.02
2016,9,26,13,15,19.0,292.5,4.15,22.0,309.0,257.08,197.94
2016,9,26,13,30,17.0,280.0,4.1,22.0,295.0,244.02,187.98
2016,9,26,13,45,15.0,262.5,4.1,22.5,275.0,226.68,174.37
2016,9,26,14,0,13.0,245.0,4.1,23.0,255.0,209.49,160.9
2016,9,26,14,15,11.5,232.5,4.05,22.5,241.0,197.2,151.84
2016,9,26,14,30,10.0,220.0,4.0,22.0,227.0,185.03,142.82
2016,9,26,14,45,55.5,260.0,3.95,22.0,296.5,270.11,210.98
2016,9,26,15,0,101.0,300.0,3.9,22.0,366.0,340.82,266.74
2016,9,26,15,15,110.0,279.5,3.8,22.0,346.5,323.8,254.07
2016,9,26,15,30,119.0,259.0,3.7,22.0,327.0,318.86,250.8
2016,9,26,15,45,221.0,225.5,3.65,22.0,338.0,343.43,271.78
2016,9,26,16,0,323.0,192.0,3.6,22.0,349.0,369.15,292.42
2016,9,26,16,15,308.0,171.0,3.55,21.5,307.0,323.78,256.72
2016,9,26,16,30,293.0,150.0,3.5,21.0,265.0,279.52,221.22
2016,9,26,16,45,268.0,129.5,3.45,21.0,222.0,232.99,182.69
2016,9,26,17,0,243.0,109.0,3.4,21.0,179.0,189.02,145.57
2016,9,26,17,15,202.5,88.0,3.2,20.5,137.5,142.89,106.84
2016,9,26,17,30,162.0,67.0,3.0,20.0,96.0,101.52,72.05
2016,9,26,17,45,101.0,45.5,2.85,20.0,61.5,61.18,39.36
2016,9,26,18,0,40.0,24.0,2.7,20.0,27.0,25.24,6.58
2016,9,26,18,15,20.0,12.0,2.7,19.5,13.5,10.37,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,20.0,2.95,17.0,20.0,15.32,3.43
2016,9,27,7,0,0.0,40.0,3.0,17.0,40.0,31.43,20.06
2016,9,27,7,15,14.0,63.0,3.05,17.0,66.5,53.38,38.6
2016,9,27,7,30,28.0,86.0,3.1,17.0,93.0,80.79,61.81
2016,9,27,7,45,41.5,109.5,3.2,17.5,122.5,107.58,84.31
2016,9,27,8,0,55.0,133.0,3.3,18.0,152.0,136.06,107.93
2016,9,27,8,15,59.5,156.5,3.3,18.5,180.0,161.97,129.11
2016,9,27,8,30,64.0,180.0,3.3,19.0,208.0,188.48,150.35
2016,9,27,8,45,57.5,199.5,3.35,19.5,227.0,205.46,163.43
2016,9,27,9,0,51.0,219.0,3.4,20.0,246.0,221.84,175.74
2016,9,27,9,15,53.5,239.5,3.3,20.5,270.0,244.63,192.99
2016,9,27,9,30,56.0,260.0,3.2,21.0,294.0,267.7,210.19
2016,9,27,9,45,55.0,278.5,3.1,21.5,314.0,286.48,223.72
2016,9,27,10,0,54.0,297.0,3.0,22.0,334.0,305.19,237.04
2016,9,27,10,15,75.5,324.5,2.9,22.0,379.0,351.15,272.02
2016,9,27,10,30,97.0,352.0,2.8,22.0,424.0,398.58,307.51
2016,9,27,10,45,102.5,361.0,2.7,22.5,440.0,414.7,318.32
2016,9,27,11,0,108.0,370.0,2.6,23.0,456.0,430.85,329.18
2016,9,27,11,15,140.0,390.5,2.55,23.0,504.5,503.12,382.15
2016,9,27,11,30,172.0,411.0,2.5,23.0,553.0,556.31,420.34
2016,9,27,11,45,220.0,410.5,2.45,23.0,594.5,603.88,454.85
2016,9,27,12,0,268.0,410.0,2.4,23.0,636.0,672.57,503.34
2016,9,27,12,15,187.5,413.0,2.4,23.0,571.0,578.16,434.56
2016,9,27,12,30,107.0,416.0,2.4,23.0,506.0,482.18,364.09
2016,9,27,12,45,89.0,403.5,2.4,23.0,478.0,451.91,342.21
2016,9,27,13,0,71.0,391.0,2.4,23.0,450.0,421.58,319.78
2016,9,27,13,15,68.0,381.5,2.4,23.0,437.5,408.44,310.4
2016,9,27,13,30,65.0,372.0,2.4,23.0,425.0,395.17,300.85
2016,9,27,13,45,76.5,367.0,2.4,23.0,427.5,399.37,304.71
2016,9,27,14,0,88.0,362.0,2.4,23.0,430.0,402.86,307.99
2016,9,27,14,15,125.5,352.5,2.35,23.0,444.5,441.18,337.6
2016,9,27,14,30,163.0,343.0,2.3,23.0,459.0,458.03,351.17
2016,9,27,14,45,182.5,322.0,2.3,23.0,445.0,446.54,343.73
2016,9,27,15,0,202.0,301.0,2.3,23.0,431.0,433.21,334.95
2016,9,27,15,15,234.5,274.0,2.2,23.0,415.0,421.21,327.08
2016,9,27,15,30,267.0,247.0,2.1,23.0,399.0,419.49,326.47
2016,9,27,15,45,214.5,228.0,2.05,23.0,343.0,342.86,268.11
2016,9,27,16,0,162.0,209.0,2.0,23.0,287.0,284.4,222.92
2016,9,27,16,15,155.5,184.5,1.85,22.5,252.5,249.38,195.98
2016,9,27,16,30,149.0,160.0,1.7,22.0,218.0,214.94,168.79
2016,9,27,16,45,326.5,118.0,1.55,22.0,218.5,246.57,191.33
2016,9,27,17,0,504.0,76.0,1.4,22.0,219.0,261.54,196.76
2016,9,27,17,15,430.5,65.5,1.2,21.5,168.0,198.25,143.72
2016,9,27,17,30,357.0,55.0,1.0,21.0,117.0,140.57,95.69
2016,9,27,17,45,253.5,39.0,0.85,20.5,74.5,85.12,51.65
2016,9,27,18,0,150.0,23.0,0.7,20.0,32.0,39.92,7.91
2016,9,27,18,15,75.0,11.5,0.7,20.0,16.0,12.68,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,18.5,1.9,17.5,39.5,41.94,12.76
2016,9,28,7,0,341.0,37.0,2.2,18.0,79.0,103.97,64.46
2016,9,28,7,15,432.0,47.5,2.2,18.5,129.0,158.62,109.83
2016,9,28,7,30,523.0,58.0,2.2,19.0,179.0,223.84,164.97
2016,9,28,7,45,581.5,65.0,2.2,19.5,233.5,284.23,217.05
2016,9,28,8,0,640.0,72.0,2.2,20.0,288.0,350.46,272.7
2016,9,28,8,15,678.5,77.0,2.1,20.5,341.5,410.7,322.13
2016,9,28,8,30,717.0,82.0,2.0,21.0,395.0,473.1,371.41
2016,9,28,8,45,745.0,86.0,1.9,22.0,446.5,531.38,414.93
2016,9,28,9,0,773.0,90.0,1.8,23.0,498.0,590.56,457.21
2016,9,28,9,15,792.5,93.0,1.7,23.5,545.0,643.58,494.22
2016,9,28,9,30,812.0,96.0,1.6,24.0,592.0,696.05,529.47
2016,9,28,9,45,827.0,98.5,1.55,24.5,633.0,743.73,559.97
2016,9,28,10,0,842.0,101.0,1.5,25.0,674.0,781.64,582.36
2016,9,28,10,15,852.0,103.0,1.45,25.0,708.5,820.6,606.31
2016,9,28,10,30,862.0,105.0,1.4,25.0,743.0,857.22,628.37
2016,9,28,10,45,870.0,106.5,1.35,25.5,770.5,889.02,645.79
2016,9,28,11,0,878.0,108.0,1.3,26.0,798.0,918.0,661.2
2016,9,28,11,15,882.5,109.0,1.3,26.0,817.0,940.24,674.27
2016,9,28,11,30,887.0,110.0,1.3,26.0,836.0,959.22,685.4
2016,9,28,11,45,897.5,106.0,1.35,26.5,848.5,975.49,694.36
2016,9,28,12,0,908.0,102.0,1.4,27.0,861.0,988.37,701.32
2016,9,28,12,15,908.5,102.0,1.4,27.0,863.0,992.22,703.42
2016,9,28,12,30,909.0,102.0,1.4,27.0,865.0,992.44,703.52
2016,9,28,12,45,908.0,101.0,1.45,27.5,858.0,986.55,699.39
2016,9,28,13,0,907.0,100.0,1.5,28.0,851.0,977.06,693.2
2016,9,28,13,15,903.5,99.5,1.5,28.0,835.5,962.18,684.45
2016,9,28,13,30,900.0,99.0,1.5,28.0,820.0,943.86,673.69
2016,9,28,13,45,895.0,97.5,1.5,28.5,797.0,919.82,658.08
2016,9,28,14,0,890.0,96.0,1.5,29.0,774.0,892.61,640.59
2016,9,28,14,15,882.0,94.5,1.5,29.0,743.0,859.81,620.8
2016,9,28,14,30,874.0,93.0,1.5,29.0,712.0,824.33,599.2
2016,9,28,14,45,864.5,90.0,1.5,29.0,674.0,783.6,573.97
2016,9,28,15,0,855.0,87.0,1.5,29.0,636.0,740.67,547.03
2016,9,28,15,15,839.5,84.5,1.45,28.5,592.0,692.05,516.03
2016,9,28,15,30,824.0,82.0,1.4,28.0,548.0,647.49,485.74
2016,9,28,15,45,805.0,78.5,1.4,28.0,499.0,592.74,446.92
2016,9,28,16,0,786.0,75.0,1.4,28.0,450.0,537.68,406.72
2016,9,28,16,15,756.5,71.0,1.3,27.5,397.0,476.67,361.08
2016,9,28,16,30,727.0,67.0,1.2,27.0,344.0,417.06,314.89
2016,9,28,16,45,685.5,61.5,1.15,27.0,289.5,352.78,263.28
2016,9,28,17,0,644.0,56.0,1.1,27.0,235.0,291.91,212.77
2016,9,28,17,15,574.0,48.5,1.05,26.5,181.0,224.78,157.38
2016,9,28,17,30,504.0,41.0,1.0,26.0,127.0,165.17,107.68
2016,9,28,17,45,382.5,30.0,0.95,25.5,81.0,101.53,57.69
2016,9,28,18,0,261.0,19.0,0.9,25.0,35.0,49.8,3.86
2016,9,28,18,15,130.5,9.5,0.9,24.5,17.5,14.04,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,45.04,12.23
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,114.21,70.74
2016,9,29,7,15,494.0,43.5,3.95,16.5,135.0,172.04,119.91
2016,9,29,7,30,586.0,53.0,4.0,17.0,187.0,240.53,179.08
2016,9,29,7,45,643.5,59.0,4.1,17.5,243.5,303.26,234.49
2016,9,29,8,0,701.0,65.0,4.2,18.0,300.0,371.4,293.22
2016,9,29,8,15,737.5,69.5,4.25,18.5,355.0,433.5,345.78
2016,9,29,8,30,774.0,74.0,4.3,19.0,410.0,498.0,398.53
2016,9,29,8,45,801.5,77.0,4.4,20.0,462.5,557.77,445.28
2016,9,29,9,0,829.0,80.0,4.5,21.0,515.0,618.26,490.98
2016,9,29,9,15,847.5,83.0,4.45,21.5,563.0,667.6,527.46
2016,9,29,9,30,866.0,86.0,4.4,22.0,611.0,720.87,565.62
2016,9,29,9,45,880.5,87.5,4.4,22.5,653.5,768.47,597.22
2016,9,29,10,0,895.0,89.0,4.4,23.0,696.0,814.36,627.21
2016,9,29,10,15,905.0,90.5,4.4,23.5,731.5,854.56,652.76
2016,9,29,10,30,915.0,92.0,4.4,24.0,767.0,892.26,676.31
2016,9,29,10,45,922.5,93.0,4.4,24.5,795.0,924.5,695.89
2016,9,29,11,0,930.0,94.0,4.4,25.0,823.0,953.7,713.3
2016,9,29,11,15,935.0,95.0,4.4,25.0,842.5,977.37,728.35
2016,9,29,11,30,940.0,96.0,4.4,25.0,862.0,997.61,741.19
2016,9,29,11,45,941.0,97.5,4.45,25.5,872.5,1010.99,748.37
2016,9,29,12,0,942.0,99.0,4.5,26.0,883.0,1020.67,753.22
2016,9,29,12,15,942.5,99.0,4.5,26.0,885.0,1024.56,755.6
2016,9,29,12,30,943.0,99.0,4.5,26.0,887.0,1024.69,755.67
2016,9,29,12,45,941.5,99.0,4.5,26.0,880.5,1019.12,752.15
2016,9,29,13,0,940.0,99.0,4.5,26.0,874.0,1009.83,746.33
2016,9,29,13,15,937.0,98.0,4.45,26.0,858.5,994.4,736.3
2016,9,29,13,30,934.0,97.0,4.4,26.0,843.0,975.39,724.03
2016,9,29,13,45,929.0,95.5,4.4,26.0,819.0,950.57,708.22
2016,9,29,14,0,924.0,94.0,4.4,26.0,795.0,922.45,690.24
2016,9,29,14,15,916.0,92.5,4.35,26.0,763.0,888.64,668.11
2016,9,29,14,30,908.0,91.0,4.3,26.0,731.0,852.01,644.02
2016,9,29,14,45,895.5,90.0,4.25,26.0,691.5,809.75,615.89
2016,9,29,15,0,883.0,89.0,4.2,26.0,652.0,765.42,586.09
2016,9,29,15,15,867.0,86.5,4.1,25.5,606.5,715.23,552.38
2016,9,29,15,30,851.0,84.0,4.0,25.0,561.0,669.19,519.37
2016,9,29,15,45,832.0,80.0,3.95,25.0,510.5,612.55,476.98
2016,9,29,16,0,813.0,76.0,3.9,25.0,460.0,555.54,433.19
2016,9,29,16,15,782.0,72.0,3.55,24.5,405.5,492.27,383.58
2016,9,29,16,30,751.0,68.0,3.2,24.0,351.0,430.49,333.62
