Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,15,471.5,177.5,3.55,29.0,418.0,552.45,425.53
2016,10,19,15,30,460.0,163.0,3.4,29.0,379.0,507.08,392.33
2016,10,19,15,45,444.0,146.0,3.25,29.0,336.5,456.21,354.35
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,405.87,315.93
2016,10,19,16,15,399.5,113.0,2.8,28.5,249.0,350.56,273.0
2016,10,19,16,30,371.0,97.0,2.5,28.0,204.0,297.58,230.68
2016,10,19,16,45,325.0,80.5,2.2,27.5,160.0,239.16,182.99
2016,10,19,17,0,279.0,64.0,1.9,27.0,116.0,185.64,138.2
2016,10,19,17,15,197.5,46.5,1.8,26.5,77.0,125.07,88.13
2016,10,19,17,30,116.0,29.0,1.7,26.0,38.0,66.26,34.31
2016,10,19,17,45,58.0,14.5,1.6,25.5,19.0,23.05,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.0,15.5,16.22,0.0
2016,10,20,7,0,57.0,27.0,4.2,21.0,31.0,43.61,17.73
2016,10,20,7,15,148.5,48.0,4.5,21.0,71.5,104.28,74.4
2016,10,20,7,30,240.0,69.0,4.8,21.0,112.0,167.8,128.17
2016,10,20,7,45,268.5,83.5,5.1,21.5,146.0,207.4,163.32
2016,10,20,8,0,297.0,98.0,5.4,22.0,180.0,250.35,200.39
2016,10,20,8,15,254.5,125.0,5.7,22.0,205.5,271.69,219.11
2016,10,20,8,30,212.0,152.0,6.0,22.0,231.0,288.1,232.67
2016,10,20,8,45,188.0,176.5,6.3,22.5,254.0,295.52,238.12
2016,10,20,9,0,164.0,201.0,6.6,23.0,277.0,312.61,250.7
2016,10,20,9,15,164.0,225.0,6.7,23.0,307.5,344.29,275.3
2016,10,20,9,30,164.0,249.0,6.8,23.0,338.0,375.75,299.39
2016,10,20,9,45,83.5,213.0,6.9,23.5,258.5,260.48,206.09
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,146.04,112.12
2016,10,20,10,15,22.0,227.5,7.0,24.0,242.5,208.25,161.96
2016,10,20,10,30,41.0,278.0,7.0,24.0,306.0,294.41,229.64
2016,10,20,10,45,103.0,311.0,7.0,24.5,383.5,387.45,302.63
2016,10,20,11,0,165.0,344.0,7.0,25.0,461.0,505.74,392.85
2016,10,20,11,15,175.5,352.5,6.95,25.0,479.5,527.99,409.12
2016,10,20,11,30,186.0,361.0,6.9,25.0,498.0,549.97,425.38
2016,10,20,11,45,405.5,299.5,6.9,25.5,602.5,750.06,577.77
2016,10,20,12,0,625.0,238.0,6.9,26.0,707.0,916.92,700.8
2016,10,20,12,15,395.0,304.5,6.9,26.0,601.0,726.58,558.25
2016,10,20,12,30,165.0,371.0,6.9,26.0,495.0,542.89,416.84
2016,10,20,12,45,514.0,243.5,6.9,26.5,624.0,801.7,616.35
2016,10,20,13,0,863.0,116.0,6.9,27.0,753.0,1006.57,762.28
2016,10,20,13,15,858.5,115.0,6.9,27.0,736.5,989.07,749.73
2016,10,20,13,30,854.0,114.0,6.9,27.0,720.0,968.32,736.06
2016,10,20,13,45,851.0,110.5,6.9,27.0,696.0,943.05,719.29
2016,10,20,14,0,848.0,107.0,6.9,27.0,672.0,914.72,700.43
2016,10,20,14,15,837.5,104.5,6.85,26.5,640.0,877.96,676.71
2016,10,20,14,30,827.0,102.0,6.8,26.0,608.0,838.88,651.15
2016,10,20,14,45,810.0,100.0,6.8,26.0,569.0,792.93,619.26
2016,10,20,15,0,793.0,98.0,6.8,26.0,530.0,745.55,586.04
2016,10,20,15,15,772.0,94.5,6.7,25.5,486.0,692.47,548.98
2016,10,20,15,30,751.0,91.0,6.6,25.0,442.0,638.88,509.4
2016,10,20,15,45,728.5,84.5,6.5,25.0,394.0,583.7,466.54
2016,10,20,16,0,706.0,78.0,6.4,25.0,346.0,525.99,420.71
2016,10,20,16,15,663.0,72.0,6.1,24.5,294.0,458.41,366.29
2016,10,20,16,30,620.0,66.0,5.8,24.0,242.0,393.97,312.75
2016,10,20,16,45,561.0,57.0,5.5,23.5,190.5,322.94,252.49
2016,10,20,17,0,502.0,48.0,5.2,23.0,139.0,257.71,195.43
2016,10,20,17,15,387.0,36.5,4.85,22.5,92.0,178.38,127.38
2016,10,20,17,30,272.0,25.0,4.5,22.0,45.0,109.24,55.11
2016,10,20,17,45,136.0,12.5,4.2,21.5,22.5,37.42,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,43.98,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,123.08,52.58
2016,10,21,7,15,481.5,30.5,2.8,12.5,94.5,198.31,144.91
2016,10,21,7,30,605.0,40.0,3.0,13.0,144.0,283.92,221.29
2016,10,21,7,45,673.5,45.5,3.2,14.0,199.5,355.32,285.08
2016,10,21,8,0,742.0,51.0,3.4,15.0,255.0,433.11,351.92
2016,10,21,8,15,783.5,55.5,3.45,15.5,310.5,501.28,409.23
2016,10,21,8,30,825.0,60.0,3.5,16.0,366.0,572.19,466.44
2016,10,21,8,45,854.0,62.5,3.6,17.0,418.0,629.83,510.76
2016,10,21,9,0,883.0,65.0,3.7,18.0,470.0,692.7,557.28
2016,10,21,9,15,902.0,67.5,3.6,18.5,517.5,748.59,595.35
2016,10,21,9,30,921.0,70.0,3.5,19.0,565.0,803.57,631.74
2016,10,21,9,45,935.5,71.5,3.4,19.5,606.5,852.49,662.93
2016,10,21,10,0,950.0,73.0,3.3,20.0,648.0,899.53,692.17
2016,10,21,10,15,959.5,74.5,3.2,20.0,682.0,940.03,717.69
2016,10,21,10,30,969.0,76.0,3.1,20.0,716.0,977.82,741.08
2016,10,21,10,45,976.0,77.0,3.05,20.5,742.5,1009.76,759.27
2016,10,21,11,0,983.0,78.0,3.0,21.0,769.0,1038.47,775.2
2016,10,21,11,15,987.0,78.5,2.9,21.0,786.5,1060.27,787.55
2016,10,21,11,30,991.0,79.0,2.8,21.0,804.0,1078.45,797.57
2016,10,21,11,45,992.0,80.0,2.75,21.5,813.0,1090.49,802.67
2016,10,21,12,0,993.0,81.0,2.7,22.0,822.0,1098.66,805.44
2016,10,21,12,15,992.5,81.0,2.65,22.0,822.0,1100.29,805.74
2016,10,21,12,30,992.0,81.0,2.6,22.0,822.0,1098.0,803.77
2016,10,21,12,45,989.5,80.5,2.6,22.5,813.0,1089.25,796.89
2016,10,21,13,0,987.0,80.0,2.6,23.0,804.0,1076.68,787.8
2016,10,21,13,15,983.0,79.5,2.55,23.0,786.0,1058.88,776.52
2016,10,21,13,30,979.0,79.0,2.5,23.0,768.0,1037.47,763.08
2016,10,21,13,45,971.5,78.0,2.45,23.5,742.0,1008.69,743.52
2016,10,21,14,0,964.0,77.0,2.4,24.0,716.0,976.7,722.03
2016,10,21,14,15,954.5,75.5,2.35,23.5,682.0,939.34,699.79
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,899.27,675.58
2016,10,21,14,45,931.0,72.0,2.25,23.0,607.0,852.46,645.25
2016,10,21,15,0,917.0,70.0,2.2,23.0,566.0,803.74,613.33
2016,10,21,15,15,897.5,68.0,2.1,23.0,519.0,749.33,576.62
2016,10,21,15,30,878.0,66.0,2.0,23.0,472.0,694.05,538.78
2016,10,21,15,45,851.0,63.0,1.95,23.0,420.0,632.21,493.59
2016,10,21,16,0,824.0,60.0,1.9,23.0,368.0,575.48,450.53
2016,10,21,16,15,783.5,55.5,1.65,22.0,313.5,505.17,396.55
2016,10,21,16,30,743.0,51.0,1.4,21.0,259.0,437.47,342.41
2016,10,21,16,45,678.0,45.5,1.15,20.5,203.5,360.97,278.81
2016,10,21,17,0,613.0,40.0,0.9,20.0,148.0,290.46,217.95
2016,10,21,17,15,494.0,31.0,0.95,19.0,98.0,205.71,146.15
2016,10,21,17,30,375.0,22.0,1.0,18.0,48.0,131.01,60.6
2016,10,21,17,45,187.5,11.0,1.05,17.5,24.0,47.07,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,43.72,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,121.53,45.62
2016,10,22,7,15,475.0,30.0,1.2,11.5,92.0,197.27,143.88
2016,10,22,7,30,600.0,39.0,1.4,12.0,141.0,282.87,219.96
2016,10,22,7,45,666.5,45.5,1.65,13.0,196.0,354.23,283.3
2016,10,22,8,0,733.0,52.0,1.9,14.0,251.0,431.87,349.54
2016,10,22,8,15,775.0,56.0,2.05,15.0,306.0,499.36,405.14
2016,10,22,8,30,817.0,60.0,2.2,16.0,361.0,569.59,460.53
2016,10,22,8,45,844.5,63.5,2.35,17.0,413.0,632.31,508.03
2016,10,22,9,0,872.0,67.0,2.5,18.0,465.0,689.55,549.95
2016,10,22,9,15,891.5,69.5,2.55,18.5,512.0,745.28,587.91
2016,10,22,9,30,911.0,72.0,2.6,19.0,559.0,800.17,624.39
2016,10,22,9,45,924.0,74.5,2.65,20.0,600.0,848.61,654.38
2016,10,22,10,0,937.0,77.0,2.7,21.0,641.0,895.1,682.45
2016,10,22,10,15,947.0,78.5,2.65,21.5,675.0,935.56,706.46
2016,10,22,10,30,957.0,80.0,2.6,22.0,709.0,973.39,728.38
2016,10,22,10,45,963.0,81.5,2.6,22.5,735.0,1004.62,746.16
2016,10,22,11,0,969.0,83.0,2.6,23.0,761.0,1032.61,761.78
2016,10,22,11,15,973.0,84.0,2.6,23.0,779.0,1054.69,775.05
2016,10,22,11,30,977.0,85.0,2.6,23.0,797.0,1073.2,786.15
2016,10,22,11,45,978.0,86.0,2.6,23.5,805.5,1085.04,791.58
2016,10,22,12,0,979.0,87.0,2.6,24.0,814.0,1093.08,794.78
2016,10,22,12,15,979.0,87.0,2.6,24.0,814.0,1095.14,795.91
2016,10,22,12,30,979.0,87.0,2.6,24.0,814.0,1093.35,794.84
2016,10,22,12,45,975.0,87.5,2.6,24.5,805.0,1084.29,787.8
2016,10,22,13,0,971.0,88.0,2.6,25.0,796.0,1071.5,778.63
2016,10,22,13,15,966.5,87.0,2.6,25.0,778.0,1052.85,767.41
2016,10,22,13,30,962.0,86.0,2.6,25.0,760.0,1030.66,754.07
2016,10,22,13,45,953.5,85.5,2.65,25.5,733.5,1001.87,735.57
2016,10,22,14,0,945.0,85.0,2.7,26.0,707.0,969.99,715.1
2016,10,22,14,15,934.5,83.5,2.7,25.5,673.0,932.29,693.06
2016,10,22,14,30,924.0,82.0,2.7,25.0,639.0,892.01,669.07
2016,10,22,14,45,908.0,80.5,2.75,25.0,598.0,844.89,639.16
2016,10,22,15,0,892.0,79.0,2.8,25.0,557.0,796.07,607.64
2016,10,22,15,15,871.5,76.0,2.8,25.0,510.0,747.74,575.66
2016,10,22,15,30,851.0,73.0,2.8,25.0,463.0,690.97,536.63
2016,10,22,15,45,821.0,69.5,2.8,25.0,411.5,627.05,489.81
2016,10,22,16,0,791.0,66.0,2.8,25.0,360.0,563.93,442.07
2016,10,22,16,15,747.5,61.5,2.45,24.0,305.0,493.48,387.66
2016,10,22,16,30,704.0,57.0,2.1,23.0,250.0,425.91,333.36
2016,10,22,16,45,634.5,50.0,1.8,22.0,195.5,347.67,268.96
2016,10,22,17,0,565.0,43.0,1.5,21.0,141.0,278.8,209.84
2016,10,22,17,15,441.5,32.5,1.5,20.0,92.0,193.98,137.75
2016,10,22,17,30,318.0,22.0,1.5,19.0,43.0,118.62,47.6
2016,10,22,17,45,159.0,11.0,1.55,18.0,21.5,41.56,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,4.5,10.5,1.8,12.5,11.0,9.19,0.0
2016,10,23,7,0,9.0,21.0,2.0,13.0,22.0,21.0,2.59
2016,10,23,7,15,49.0,42.0,2.1,13.5,50.0,61.62,43.65
2016,10,23,7,30,89.0,63.0,2.2,14.0,78.0,99.87,77.15
2016,10,23,7,45,106.5,86.0,2.35,14.5,110.0,135.01,108.06
2016,10,23,8,0,124.0,109.0,2.5,15.0,142.0,171.91,139.91
2016,10,23,8,15,139.5,130.0,2.55,15.5,174.5,207.26,169.76
2016,10,23,8,30,155.0,151.0,2.6,16.0,207.0,244.2,200.18
2016,10,23,8,45,257.5,161.0,2.65,16.5,270.5,340.35,278.75
2016,10,23,9,0,360.0,171.0,2.7,17.0,334.0,433.68,352.98
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.0,599.07,482.33
2016,10,23,9,30,800.0,98.0,3.1,18.0,522.0,753.01,596.79
2016,10,23,9,45,816.0,100.5,3.35,19.0,561.5,800.56,627.48
2016,10,23,10,0,832.0,103.0,3.6,20.0,601.0,846.61,657.39
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,709.62,554.18
2016,10,23,10,30,222.0,307.0,3.8,21.0,452.0,513.89,401.7
2016,10,23,10,45,257.0,314.0,3.95,21.5,488.5,581.33,452.22
2016,10,23,11,0,292.0,321.0,4.1,22.0,525.0,628.47,486.24
2016,10,23,11,15,432.0,282.0,4.1,22.0,591.5,750.48,577.32
2016,10,23,11,30,572.0,243.0,4.1,22.0,658.0,856.28,654.54
2016,10,23,11,45,556.5,252.5,4.15,22.5,659.5,857.08,652.54
2016,10,23,12,0,541.0,262.0,4.2,23.0,661.0,855.14,649.45
2016,10,23,12,15,576.5,249.5,4.15,23.0,675.5,879.19,666.82
2016,10,23,12,30,612.0,237.0,4.1,23.0,690.0,906.94,686.39
2016,10,23,12,45,396.5,296.0,4.1,23.5,588.5,719.42,549.11
2016,10,23,13,0,181.0,355.0,4.1,24.0,487.0,542.29,415.19
2016,10,23,13,15,324.0,311.5,4.05,24.0,540.0,655.44,502.68
2016,10,23,13,30,467.0,268.0,4.0,24.0,593.0,761.57,581.65
2016,10,23,13,45,286.0,287.5,3.95,24.0,484.5,580.38,447.23
2016,10,23,14,0,105.0,307.0,3.9,24.0,376.0,386.68,299.49
2016,10,23,14,15,394.0,227.0,3.8,24.0,466.0,615.6,478.79
2016,10,23,14,30,683.0,147.0,3.7,24.0,556.0,774.14,597.86
2016,10,23,14,45,550.5,173.5,3.6,24.0,489.5,658.35,512.22
2016,10,23,15,0,418.0,200.0,3.5,24.0,423.0,559.39,437.79
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.0,611.57,480.47
2016,10,23,15,30,747.0,88.0,2.8,23.0,427.0,636.66,501.26
2016,10,23,15,45,718.0,82.5,2.5,23.0,378.5,578.62,456.3
2016,10,23,16,0,689.0,77.0,2.2,23.0,330.0,518.66,409.46
2016,10,23,16,15,641.0,71.0,2.05,22.5,278.0,449.12,355.18
2016,10,23,16,30,593.0,65.0,1.9,22.0,226.0,383.26,301.89
2016,10,23,16,45,524.0,56.5,1.75,21.5,175.5,309.64,240.81
2016,10,23,17,0,455.0,48.0,1.6,21.0,125.0,242.85,183.51
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,161.24,114.28
2016,10,23,17,30,203.0,23.0,1.6,20.0,36.0,88.62,27.77
2016,10,23,17,45,101.5,11.5,1.6,19.5,18.0,30.26,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,63.0,11.5,0.85,16.5,15.0,22.18,0.0
2016,10,24,7,0,126.0,23.0,0.9,17.0,30.0,66.78,12.92
2016,10,24,7,15,252.0,37.5,1.1,17.5,72.0,136.44,97.5
2016,10,24,7,30,378.0,52.0,1.3,18.0,114.0,216.56,165.92
2016,10,24,7,45,456.5,62.0,1.5,19.0,164.0,285.04,224.37
2016,10,24,8,0,535.0,72.0,1.7,20.0,214.0,361.42,287.6
2016,10,24,8,15,586.0,78.5,1.95,20.5,264.5,426.75,341.14
2016,10,24,8,30,637.0,85.0,2.2,21.0,315.0,496.08,396.13
2016,10,24,8,45,341.0,133.0,2.5,22.0,258.0,380.63,304.46
2016,10,24,9,0,45.0,181.0,2.8,23.0,201.0,198.19,155.79
2016,10,24,9,15,409.0,139.0,2.75,23.5,352.5,470.75,374.52
2016,10,24,9,30,773.0,97.0,2.7,24.0,504.0,732.65,567.85
2016,10,24,9,45,795.5,97.5,2.65,24.5,544.0,782.23,597.94
2016,10,24,10,0,818.0,98.0,2.6,25.0,584.0,830.79,628.26
2016,10,24,10,15,520.0,201.5,2.5,25.5,516.5,701.16,532.51
2016,10,24,10,30,222.0,305.0,2.4,26.0,449.0,512.91,390.02
2016,10,24,10,45,145.0,309.5,2.35,26.5,405.0,450.7,342.42
2016,10,24,11,0,68.0,314.0,2.3,27.0,361.0,362.13,274.28
2016,10,24,11,15,122.0,333.0,2.3,27.0,420.0,459.1,346.86
2016,10,24,11,30,176.0,352.0,2.3,27.0,479.0,535.05,402.06
2016,10,24,11,45,284.5,335.0,2.3,27.5,543.0,650.7,484.7
2016,10,24,12,0,393.0,318.0,2.3,28.0,607.0,743.41,549.12
2016,10,24,12,15,288.5,339.5,2.3,28.0,552.0,662.19,490.02
2016,10,24,12,30,184.0,361.0,2.3,28.0,497.0,555.74,413.66
2016,10,24,12,45,504.5,243.5,2.3,28.5,609.0,797.1,588.67
2016,10,24,13,0,825.0,126.0,2.3,29.0,721.0,985.62,712.03
2016,10,24,13,15,819.0,125.0,2.3,29.0,704.0,967.04,698.8
2016,10,24,13,30,813.0,124.0,2.3,29.0,687.0,945.4,685.75
2016,10,24,13,45,803.5,122.5,2.35,29.0,662.0,917.02,668.84
2016,10,24,14,0,794.0,121.0,2.4,29.0,637.0,886.01,650.18
2016,10,24,14,15,780.5,118.5,2.4,29.0,604.5,847.96,626.32
2016,10,24,14,30,767.0,116.0,2.4,29.0,572.0,807.92,600.99
2016,10,24,14,45,748.0,113.0,2.45,29.0,533.5,765.96,574.41
2016,10,24,15,0,729.0,110.0,2.5,29.0,495.0,717.95,543.22
2016,10,24,15,15,364.5,113.5,2.5,28.5,306.0,410.46,319.28
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,93.31,69.14
2016,10,24,15,45,0.0,103.5,2.55,28.0,103.5,82.16,60.8
2016,10,24,16,0,0.0,90.0,2.6,28.0,90.0,71.08,52.06
2016,10,24,16,15,253.0,82.5,2.3,27.0,150.0,242.84,191.72
2016,10,24,16,30,506.0,75.0,2.0,26.0,210.0,351.33,274.13
2016,10,24,16,45,430.5,64.5,1.75,25.5,161.5,277.13,212.71
2016,10,24,17,0,355.0,54.0,1.5,25.0,113.0,208.77,155.52
2016,10,24,17,15,236.5,38.5,1.45,24.0,71.5,133.39,92.88
2016,10,24,17,30,118.0,23.0,1.4,23.0,30.0,65.14,12.4
2016,10,24,17,45,59.0,11.5,1.35,22.5,15.0,21.5,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,6.69,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,13.14,0.0
2016,10,25,7,15,26.5,38.0,1.4,17.5,42.5,44.75,29.6
2016,10,25,7,30,53.0,59.0,1.5,18.0,68.0,75.96,56.66
2016,10,25,7,45,72.0,82.0,1.65,18.5,98.5,116.85,91.53
2016,10,25,8,0,91.0,105.0,1.8,19.0,129.0,152.82,121.95
2016,10,25,8,15,104.5,126.5,1.95,19.5,159.5,186.03,149.53
2016,10,25,8,30,118.0,148.0,2.1,20.0,190.0,220.66,177.63
2016,10,25,8,45,240.0,158.0,2.25,21.0,259.5,328.04,263.98
2016,10,25,9,0,362.0,168.0,2.4,22.0,329.0,434.41,346.72
2016,10,25,9,15,357.5,189.0,2.45,22.0,362.0,469.62,372.49
2016,10,25,9,30,353.0,210.0,2.5,22.0,395.0,503.6,397.19
2016,10,25,9,45,270.5,241.5,2.55,22.5,389.5,483.83,378.94
2016,10,25,10,0,188.0,273.0,2.6,23.0,384.0,437.98,341.48
2016,10,25,10,15,180.0,290.0,2.65,23.0,401.0,454.72,353.4
2016,10,25,10,30,172.0,307.0,2.7,23.0,418.0,470.57,364.28
2016,10,25,10,45,294.0,297.0,2.75,23.5,495.5,600.15,460.96
2016,10,25,11,0,416.0,287.0,2.8,24.0,573.0,713.23,542.34
2016,10,25,11,15,440.5,283.0,2.85,24.0,592.5,762.21,575.69
2016,10,25,11,30,465.0,279.0,2.9,24.0,612.0,789.76,594.88
2016,10,25,11,45,513.0,265.0,2.95,24.5,636.5,829.02,621.72
2016,10,25,12,0,561.0,251.0,3.0,25.0,661.0,866.37,646.93
2016,10,25,12,15,480.0,284.0,3.0,25.0,635.0,819.79,612.6
2016,10,25,12,30,399.0,317.0,3.0,25.0,609.0,749.68,562.83
2016,10,25,12,45,415.5,305.5,3.05,25.5,606.5,751.18,564.28
2016,10,25,13,0,432.0,294.0,3.1,26.0,604.0,772.14,578.27
2016,10,25,13,15,329.0,311.5,3.05,26.0,544.0,662.68,499.77
2016,10,25,13,30,226.0,329.0,3.0,26.0,484.0,553.96,420.64
2016,10,25,13,45,361.5,280.5,2.95,26.0,518.5,645.95,491.18
2016,10,25,14,0,497.0,232.0,2.9,26.0,553.0,729.99,553.4
2016,10,25,14,15,444.0,235.0,2.85,26.0,511.0,670.05,510.05
2016,10,25,14,30,391.0,238.0,2.8,26.0,469.0,593.14,455.25
2016,10,25,14,45,542.5,177.0,2.75,26.0,474.5,657.81,506.01
2016,10,25,15,0,694.0,116.0,2.7,26.0,480.0,698.54,537.91
2016,10,25,15,15,470.0,151.0,2.45,25.5,388.0,530.6,413.27
2016,10,25,15,30,246.0,186.0,2.2,25.0,296.0,373.9,293.4
2016,10,25,15,45,233.5,167.0,1.95,25.0,261.5,334.19,263.37
2016,10,25,16,0,221.0,148.0,1.7,25.0,227.0,295.35,232.91
2016,10,25,16,15,206.5,126.0,1.5,24.0,190.5,253.06,199.99
2016,10,25,16,30,192.0,104.0,1.3,23.0,154.0,212.06,167.03
2016,10,25,16,45,167.5,82.0,1.15,22.5,118.5,168.02,130.36
2016,10,25,17,0,143.0,60.0,1.0,22.0,83.0,126.5,94.96
2016,10,25,17,15,87.5,40.0,1.0,21.5,52.5,79.88,55.1
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,29.8,0.0
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,11.28,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,69.5,10.0,1.25,15.5,14.0,22.75,0.0
2016,10,26,7,0,139.0,20.0,1.3,16.0,28.0,67.19,0.0
2016,10,26,7,15,266.5,34.0,1.5,16.5,69.0,141.19,100.51
2016,10,26,7,30,394.0,48.0,1.7,17.0,110.0,221.52,170.48
2016,10,26,7,45,475.0,56.5,1.95,18.0,159.5,290.6,230.15
2016,10,26,8,0,556.0,65.0,2.2,19.0,209.0,367.77,294.81
2016,10,26,8,15,606.0,71.5,2.5,20.0,259.5,433.5,348.68
2016,10,26,8,30,656.0,78.0,2.8,21.0,310.0,503.17,403.72
2016,10,26,8,45,690.5,82.5,3.1,22.0,358.5,564.04,450.24
2016,10,26,9,0,725.0,87.0,3.4,23.0,407.0,626.5,496.49
2016,10,26,9,15,749.0,90.5,3.3,23.5,451.0,678.07,532.69
2016,10,26,9,30,773.0,94.0,3.2,24.0,495.0,732.61,568.95
2016,10,26,9,45,788.5,97.0,3.15,25.0,533.5,779.14,597.68
2016,10,26,10,0,804.0,100.0,3.1,26.0,572.0,824.24,624.76
2016,10,26,10,15,816.5,102.5,3.0,26.0,604.5,864.44,650.12
2016,10,26,10,30,829.0,105.0,2.9,26.0,637.0,902.52,673.75
2016,10,26,10,45,836.0,107.0,2.8,26.5,661.5,932.53,690.35
2016,10,26,11,0,843.0,109.0,2.7,27.0,686.0,959.74,704.95
2016,10,26,11,15,848.5,110.0,2.65,27.0,702.5,981.38,717.67
2016,10,26,11,30,854.0,111.0,2.6,27.0,719.0,999.89,728.43
2016,10,26,11,45,865.5,107.0,2.55,27.5,729.5,1001.82,727.15
2016,10,26,12,0,877.0,103.0,2.5,28.0,740.0,1014.08,732.81
2016,10,26,12,15,877.0,103.0,2.45,28.0,740.0,1015.81,733.2
2016,10,26,12,30,877.0,103.0,2.4,28.0,740.0,1014.12,731.67
2016,10,26,12,45,874.5,102.5,2.4,28.5,731.5,1005.94,725.27
2016,10,26,13,0,872.0,102.0,2.4,29.0,723.0,994.41,716.96
2016,10,26,13,15,867.0,101.0,2.4,29.0,706.0,976.58,706.21
2016,10,26,13,30,862.0,100.0,2.4,29.0,689.0,955.62,693.6
2016,10,26,13,45,853.5,98.5,2.4,29.0,664.5,927.79,676.61
2016,10,26,14,0,845.0,97.0,2.4,29.0,640.0,908.26,665.13
2016,10,26,14,15,833.5,95.0,2.35,29.0,608.0,871.28,641.64
2016,10,26,14,30,822.0,93.0,2.3,29.0,576.0,832.08,616.7
2016,10,26,14,45,795.5,94.0,2.3,29.0,535.5,781.97,584.52
2016,10,26,15,0,769.0,95.0,2.3,29.0,495.0,731.05,551.37
2016,10,26,15,15,745.5,91.5,2.25,28.5,451.0,677.06,516.23
2016,10,26,15,30,722.0,88.0,2.2,28.0,407.0,626.14,481.29
2016,10,26,15,45,690.0,83.0,2.2,28.0,359.0,564.89,436.76
2016,10,26,16,0,658.0,78.0,2.2,28.0,311.0,505.0,391.86
2016,10,26,16,15,608.5,71.5,1.9,27.5,260.5,435.5,338.07
2016,10,26,16,30,559.0,65.0,1.6,27.0,210.0,369.89,285.55
2016,10,26,16,45,486.0,56.0,1.35,26.5,161.0,295.56,224.95
2016,10,26,17,0,413.0,47.0,1.1,26.0,112.0,228.5,168.6
2016,10,26,17,15,285.5,33.5,1.1,25.0,70.0,147.45,100.77
2016,10,26,17,30,158.0,20.0,1.1,24.0,28.0,72.48,0.0
2016,10,26,17,45,79.0,10.0,1.1,23.5,14.0,24.89,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,47.5,10.0,1.45,17.5,12.0,18.17,0.0
2016,10,27,7,0,95.0,20.0,1.6,18.0,24.0,55.39,0.0
2016,10,27,7,15,213.5,36.0,1.75,18.5,64.0,125.52,88.19
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,200.51,153.34
2016,10,27,7,45,418.0,62.5,2.05,19.5,153.0,272.12,214.67
2016,10,27,8,0,504.0,73.0,2.2,20.0,202.0,351.16,280.77
2016,10,27,8,15,556.5,80.5,2.05,21.0,252.0,417.06,333.61
2016,10,27,8,30,609.0,88.0,1.9,22.0,302.0,487.14,387.25
2016,10,27,8,45,649.5,92.0,1.8,23.0,350.5,549.48,432.87
2016,10,27,9,0,690.0,96.0,1.7,24.0,399.0,613.91,478.01
2016,10,27,9,15,716.0,100.5,1.5,24.5,443.5,669.9,515.31
2016,10,27,9,30,742.0,105.0,1.3,25.0,488.0,726.04,549.97
2016,10,27,9,45,762.0,107.5,1.15,25.5,527.0,770.2,575.33
2016,10,27,10,0,782.0,110.0,1.0,26.0,566.0,817.82,602.09
2016,10,27,10,15,795.5,112.5,1.05,26.5,598.5,858.29,626.19
2016,10,27,10,30,809.0,115.0,1.1,27.0,631.0,896.76,648.81
2016,10,27,10,45,818.5,117.0,1.2,27.5,656.5,928.66,667.86
2016,10,27,11,0,828.0,119.0,1.3,28.0,682.0,957.93,685.26
2016,10,27,11,15,834.0,120.0,1.4,28.0,699.0,979.83,699.44
2016,10,27,11,30,840.0,121.0,1.5,28.0,716.0,998.66,711.88
2016,10,27,11,45,862.0,112.0,1.65,28.5,728.5,1018.96,724.68
2016,10,27,12,0,884.0,103.0,1.8,29.0,741.0,1022.39,726.98
2016,10,27,12,15,505.0,227.5,1.85,29.0,592.5,788.32,574.78
2016,10,27,12,30,126.0,352.0,1.9,29.0,444.0,490.57,362.6
2016,10,27,12,45,129.5,345.5,1.95,29.0,439.0,486.2,361.77
2016,10,27,13,0,133.0,339.0,2.0,29.0,434.0,481.33,358.87
2016,10,27,13,15,133.0,331.0,2.0,29.0,424.0,470.86,351.77
2016,10,27,13,30,133.0,323.0,2.0,29.0,414.0,459.98,344.44
2016,10,27,13,45,495.0,209.0,2.05,29.5,528.0,719.93,536.17
2016,10,27,14,0,857.0,95.0,2.1,30.0,642.0,907.18,661.24
2016,10,27,14,15,845.5,93.5,2.1,29.5,610.0,881.41,645.05
2016,10,27,14,30,834.0,92.0,2.1,29.0,578.0,842.43,622.08
2016,10,27,14,45,813.0,91.0,2.15,29.0,538.0,794.16,591.8
2016,10,27,15,0,792.0,90.0,2.2,29.0,498.0,744.76,560.28
2016,10,27,15,15,768.5,86.5,2.2,28.5,454.0,689.91,525.05
2016,10,27,15,30,745.0,83.0,2.2,28.0,410.0,634.79,487.94
2016,10,27,15,45,712.0,78.5,2.25,28.0,361.0,575.33,444.9
2016,10,27,16,0,679.0,74.0,2.3,28.0,312.0,514.42,399.4
2016,10,27,16,15,630.5,68.0,2.05,27.0,261.5,445.03,346.44
2016,10,27,16,30,582.0,62.0,1.8,26.0,211.0,379.38,294.33
2016,10,27,16,45,508.0,53.0,1.55,25.5,161.0,303.37,231.97
2016,10,27,17,0,434.0,44.0,1.3,25.0,111.0,234.82,173.92
2016,10,27,17,15,303.5,31.5,1.25,24.0,69.0,152.43,103.81
2016,10,27,17,30,173.0,19.0,1.2,23.0,27.0,76.33,0.0
2016,10,27,17,45,86.5,9.5,1.2,22.5,13.5,26.3,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,9.0,0.9,15.5,13.5,7.08,0.0
2016,10,28,7,0,192.0,18.0,0.9,16.0,27.0,80.95,0.0
2016,10,28,7,15,328.0,30.5,1.0,16.5,70.0,160.39,112.53
2016,10,28,7,30,464.0,43.0,1.1,17.0,113.0,246.46,188.58
2016,10,28,7,45,546.0,50.5,1.25,18.0,165.0,318.74,250.82
2016,10,28,8,0,628.0,58.0,1.4,19.0,217.0,399.21,317.55
2016,10,28,8,15,676.0,63.5,1.5,20.0,269.0,466.35,371.49
2016,10,28,8,30,724.0,69.0,1.6,21.0,321.0,534.64,424.1
2016,10,28,8,45,758.5,72.5,1.75,22.0,371.0,597.66,470.91
2016,10,28,9,0,793.0,76.0,1.9,23.0,421.0,661.98,516.99
2016,10,28,9,15,815.5,79.0,2.0,23.5,466.0,717.75,554.84
2016,10,28,9,30,838.0,82.0,2.1,24.0,511.0,773.07,591.32
2016,10,28,9,45,855.0,84.0,2.25,24.5,551.0,821.93,623.06
2016,10,28,10,0,872.0,86.0,2.4,25.0,591.0,859.89,647.02
2016,10,28,10,15,883.0,87.5,2.45,25.5,623.5,898.91,670.78
2016,10,28,10,30,894.0,89.0,2.5,26.0,656.0,935.58,692.72
2016,10,28,10,45,625.0,192.0,2.55,26.5,596.0,834.3,622.42
2016,10,28,11,0,356.0,295.0,2.6,27.0,536.0,667.91,500.87
2016,10,28,11,15,223.5,314.0,2.6,27.0,466.5,541.78,409.28
2016,10,28,11,30,91.0,333.0,2.6,27.0,397.0,410.19,310.25
2016,10,28,11,45,510.0,211.5,2.6,27.5,578.0,772.61,578.99
2016,10,28,12,0,929.0,90.0,2.6,28.0,759.0,1054.29,762.18
2016,10,28,12,15,676.0,195.0,2.6,28.0,681.5,938.08,684.36
2016,10,28,12,30,423.0,300.0,2.6,28.0,604.0,758.87,560.81
2016,10,28,12,45,672.5,195.0,2.6,28.0,671.5,928.64,681.19
2016,10,28,13,0,922.0,90.0,2.6,28.0,739.0,1032.85,747.63
2016,10,28,13,15,916.5,89.0,2.6,28.0,721.5,1013.81,735.01
2016,10,28,13,30,911.0,88.0,2.6,28.0,704.0,991.49,721.57
2016,10,28,13,45,663.5,172.0,2.6,28.5,611.5,850.56,628.48
2016,10,28,14,0,416.0,256.0,2.6,29.0,519.0,663.18,496.64
2016,10,28,14,15,643.0,169.5,2.55,28.5,553.0,790.93,592.56
2016,10,28,14,30,870.0,83.0,2.5,28.0,587.0,854.59,636.94
2016,10,28,14,45,852.5,81.0,2.5,28.0,547.0,816.21,611.82
2016,10,28,15,0,835.0,79.0,2.5,28.0,507.0,767.1,579.91
2016,10,28,15,15,812.5,76.0,2.45,28.0,462.0,711.95,543.03
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,656.39,504.97
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,593.29,459.13
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,531.39,412.68
2016,10,28,16,15,675.5,61.0,2.1,27.0,266.0,460.81,358.65
2016,10,28,16,30,627.0,56.0,1.8,26.0,214.0,396.53,307.28
2016,10,28,16,45,549.0,48.5,1.5,25.5,163.0,318.01,242.72
2016,10,28,17,0,471.0,41.0,1.2,25.0,112.0,247.33,182.67
2016,10,28,17,15,333.0,29.0,1.15,24.0,69.0,160.79,108.36
2016,10,28,17,30,195.0,17.0,1.1,23.0,26.0,80.59,0.0
2016,10,28,17,45,97.5,8.5,1.1,22.5,13.0,6.69,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,15.5,12.5,7.08,0.0
2016,10,29,7,0,150.0,18.0,1.6,16.0,25.0,68.46,0.0
2016,10,29,7,15,290.5,31.0,1.85,17.0,66.5,149.21,103.86
2016,10,29,7,30,431.0,44.0,2.1,18.0,108.0,235.64,180.49
2016,10,29,7,45,518.5,51.5,2.4,19.0,159.0,308.84,243.9
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,390.76,312.61
2016,10,29,8,15,655.0,64.5,2.75,20.5,261.5,457.39,367.51
2016,10,29,8,30,704.0,70.0,2.8,21.0,313.0,527.77,423.25
2016,10,29,8,45,743.0,72.5,2.9,22.0,362.5,589.0,469.46
2016,10,29,9,0,782.0,75.0,3.0,23.0,412.0,654.64,517.19
2016,10,29,9,15,804.0,78.0,3.05,23.5,457.0,709.52,554.86
2016,10,29,9,30,826.0,81.0,3.1,24.0,502.0,763.95,591.16
2016,10,29,9,45,842.5,83.0,3.15,24.5,541.0,811.9,622.19
2016,10,29,10,0,859.0,85.0,3.2,25.0,580.0,848.95,645.21
2016,10,29,10,15,870.0,87.0,3.2,25.5,612.0,888.1,669.2
2016,10,29,10,30,881.0,89.0,3.2,26.0,644.0,924.95,691.31
2016,10,29,10,45,888.0,90.5,3.25,26.5,669.0,954.93,709.0
2016,10,29,11,0,895.0,92.0,3.3,27.0,694.0,982.02,724.75
2016,10,29,11,15,900.0,92.5,3.3,27.0,710.5,1002.95,737.55
2016,10,29,11,30,905.0,93.0,3.3,27.0,727.0,1020.64,748.37
2016,10,29,11,45,909.0,92.5,3.35,27.5,736.0,1032.83,754.64
2016,10,29,12,0,913.0,92.0,3.4,28.0,745.0,1041.58,758.85
2016,10,29,12,15,912.5,92.0,3.4,28.0,744.5,1042.83,759.5
2016,10,29,12,30,912.0,92.0,3.4,28.0,744.0,1040.53,758.09
