Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,45,910.0,91.5,3.45,28.5,735.0,1032.6,752.11
2016,10,29,13,0,908.0,91.0,3.5,29.0,726.0,1021.2,744.08
2016,10,29,13,15,902.5,90.0,3.5,29.0,709.0,1002.36,732.49
2016,10,29,13,30,897.0,89.0,3.5,29.0,692.0,980.29,718.93
2016,10,29,13,45,889.5,87.5,3.55,29.0,666.5,952.65,702.09
2016,10,29,14,0,882.0,86.0,3.6,29.0,641.0,922.14,683.34
2016,10,29,14,15,870.5,84.5,3.6,29.0,608.5,885.37,660.0
2016,10,29,14,30,859.0,83.0,3.6,29.0,576.0,846.34,635.0
2016,10,29,14,45,832.5,84.0,3.6,29.0,535.5,804.53,607.88
2016,10,29,15,0,806.0,85.0,3.6,29.0,495.0,752.54,573.29
2016,10,29,15,15,782.5,81.5,3.55,28.5,450.0,697.18,536.68
2016,10,29,15,30,759.0,78.0,3.5,28.0,405.0,641.56,498.57
2016,10,29,15,45,724.5,74.0,3.45,28.0,356.5,578.22,451.51
2016,10,29,16,0,690.0,70.0,3.4,28.0,308.0,519.06,406.14
2016,10,29,16,15,639.5,64.5,3.0,27.0,257.0,448.59,351.52
2016,10,29,16,30,589.0,59.0,2.6,26.0,206.0,382.06,297.96
2016,10,29,16,45,508.5,51.0,2.25,25.5,156.0,303.72,233.11
2016,10,29,17,0,428.0,43.0,1.9,25.0,106.0,233.43,173.15
2016,10,29,17,15,288.5,30.0,1.75,24.0,64.5,147.65,98.66
2016,10,29,17,30,149.0,17.0,1.6,23.0,23.0,54.44,0.0
2016,10,29,17,45,74.5,8.5,1.5,22.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,40.0,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,80.0,17.0,1.5,18.0,21.0,35.61,0.0
2016,10,30,7,15,209.0,33.5,1.75,18.5,60.0,124.24,84.99
2016,10,30,7,30,338.0,50.0,2.0,19.0,99.0,204.18,155.88
2016,10,30,7,45,428.5,59.5,2.3,20.0,148.0,277.24,218.42
2016,10,30,8,0,519.0,69.0,2.6,21.0,197.0,358.52,286.18
2016,10,30,8,15,573.0,76.5,2.6,21.5,247.5,426.12,341.48
2016,10,30,8,30,627.0,84.0,2.6,22.0,298.0,498.02,398.11
2016,10,30,8,45,672.5,86.5,2.6,23.0,347.5,562.81,446.57
2016,10,30,9,0,718.0,89.0,2.6,24.0,397.0,630.02,494.97
2016,10,30,9,15,743.5,93.0,2.5,24.5,441.5,686.13,533.56
2016,10,30,9,30,769.0,97.0,2.4,25.0,486.0,738.37,567.27
2016,10,30,9,45,789.5,99.0,2.3,25.5,525.0,787.76,598.09
2016,10,30,10,0,810.0,101.0,2.2,26.0,564.0,836.04,627.37
2016,10,30,10,15,823.0,103.0,2.1,26.5,596.5,876.23,650.51
2016,10,30,10,30,836.0,105.0,2.0,27.0,629.0,914.3,671.81
2016,10,30,10,45,847.5,105.5,1.95,27.5,654.5,946.9,689.71
2016,10,30,11,0,859.0,106.0,1.9,28.0,680.0,976.86,705.74
2016,10,30,11,15,865.0,107.0,1.9,28.0,697.5,999.17,718.84
2016,10,30,11,30,871.0,108.0,1.9,28.0,715.0,1004.86,721.61
2016,10,30,11,45,885.0,103.0,1.9,28.5,726.0,1021.77,730.34
2016,10,30,12,0,899.0,98.0,1.9,29.0,737.0,1035.41,736.97
2016,10,30,12,15,899.5,98.0,1.95,29.0,737.0,1037.64,738.78
2016,10,30,12,30,900.0,98.0,2.0,29.0,737.0,1036.37,738.69
2016,10,30,12,45,901.0,96.0,2.1,29.5,729.0,1029.82,734.64
2016,10,30,13,0,902.0,94.0,2.2,30.0,721.0,1019.78,728.53
2016,10,30,13,15,897.5,93.0,2.25,30.0,704.5,1002.01,718.56
2016,10,30,13,30,893.0,92.0,2.3,30.0,688.0,981.0,706.66
2016,10,30,13,45,887.5,89.5,2.35,30.0,663.5,954.2,691.06
2016,10,30,14,0,882.0,87.0,2.4,30.0,639.0,924.43,673.55
2016,10,30,14,15,871.0,85.5,2.45,30.0,607.0,888.13,651.63
2016,10,30,14,30,860.0,84.0,2.5,30.0,575.0,849.53,628.01
2016,10,30,14,45,846.5,81.0,2.55,30.0,536.5,813.73,606.01
2016,10,30,15,0,833.0,78.0,2.6,30.0,498.0,766.84,576.09
2016,10,30,15,15,811.0,75.0,2.6,29.5,453.5,712.18,541.07
2016,10,30,15,30,789.0,72.0,2.6,29.0,409.0,657.08,504.79
2016,10,30,15,45,759.0,67.5,2.6,29.0,360.5,594.87,459.63
2016,10,30,16,0,729.0,63.0,2.6,29.0,312.0,533.63,413.68
2016,10,30,16,15,681.5,58.0,2.25,28.0,260.5,463.38,359.81
2016,10,30,16,30,634.0,53.0,1.9,27.0,209.0,399.21,308.41
2016,10,30,16,45,558.0,45.5,1.6,26.5,158.5,321.14,244.17
2016,10,30,17,0,482.0,38.0,1.3,26.0,108.0,250.77,184.18
2016,10,30,17,15,339.0,26.5,1.25,25.0,65.5,162.22,106.24
2016,10,30,17,30,196.0,15.0,1.2,24.0,23.0,66.21,0.0
2016,10,30,17,45,98.0,7.5,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,98.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,196.0,15.0,1.1,15.0,23.0,66.72,0.0
2016,10,31,7,15,342.5,27.0,1.35,16.0,66.0,164.99,112.5
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,255.98,195.84
2016,10,31,7,45,573.0,46.0,1.9,18.0,161.0,330.07,260.57
2016,10,31,8,0,657.0,53.0,2.2,19.0,213.0,409.83,327.91
2016,10,31,8,15,704.5,58.0,2.25,19.5,265.0,477.99,384.04
2016,10,31,8,30,752.0,63.0,2.3,20.0,317.0,549.47,440.42
2016,10,31,8,45,785.5,66.0,2.4,21.0,367.0,612.44,487.56
2016,10,31,9,0,819.0,69.0,2.5,22.0,417.0,676.56,533.52
2016,10,31,9,15,839.5,72.0,2.6,22.5,462.0,731.78,571.03
2016,10,31,9,30,860.0,75.0,2.7,23.0,507.0,778.46,601.76
2016,10,31,9,45,874.5,77.0,2.8,23.5,545.5,825.22,632.12
2016,10,31,10,0,889.0,79.0,2.9,24.0,584.0,870.32,660.89
2016,10,31,10,15,898.5,80.5,2.9,24.5,616.0,908.44,683.85
2016,10,31,10,30,908.0,82.0,2.9,25.0,648.0,944.08,704.93
2016,10,31,10,45,914.0,83.5,2.95,25.5,672.0,973.73,722.27
2016,10,31,11,0,920.0,85.0,3.0,26.0,696.0,1000.37,737.62
2016,10,31,11,15,923.5,85.5,3.05,26.5,712.0,1020.21,748.54
2016,10,31,11,30,927.0,86.0,3.1,27.0,728.0,1036.69,757.41
2016,10,31,11,45,925.0,88.0,3.15,27.5,735.0,1045.93,761.74
2016,10,31,12,0,923.0,90.0,3.2,28.0,742.0,1051.58,763.95
2016,10,31,12,15,921.5,90.0,3.2,28.0,741.0,1051.81,763.96
2016,10,31,12,30,920.0,90.0,3.2,28.0,740.0,1048.47,761.9
2016,10,31,12,45,915.5,90.0,3.25,28.5,730.5,1038.55,754.7
2016,10,31,13,0,911.0,90.0,3.3,29.0,721.0,1025.19,745.48
2016,10,31,13,15,904.5,89.0,3.3,29.0,703.0,1005.33,733.3
2016,10,31,13,30,898.0,88.0,3.3,29.0,685.0,982.28,719.18
2016,10,31,13,45,888.0,87.5,3.35,29.0,658.5,953.44,701.65
2016,10,31,14,0,878.0,87.0,3.4,29.0,632.0,921.87,682.29
2016,10,31,14,15,865.0,85.0,3.4,29.0,599.0,883.33,657.84
2016,10,31,14,30,852.0,83.0,3.4,29.0,566.0,842.64,631.78
2016,10,31,14,45,833.0,81.0,3.4,29.0,526.5,803.79,606.76
2016,10,31,15,0,814.0,79.0,3.4,29.0,487.0,754.29,573.99
2016,10,31,15,15,790.0,76.0,3.3,28.5,442.0,698.91,537.24
2016,10,31,15,30,766.0,73.0,3.2,28.0,397.0,643.31,499.38
2016,10,31,15,45,730.0,69.5,3.15,28.0,348.0,579.32,451.95
2016,10,31,16,0,694.0,66.0,3.1,28.0,299.0,516.85,404.24
2016,10,31,16,15,643.0,60.5,2.7,27.0,248.5,448.48,351.11
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,381.6,297.21
2016,10,31,16,45,508.5,47.0,1.9,25.5,148.5,301.73,231.06
2016,10,31,17,0,425.0,39.0,1.5,25.0,99.0,230.38,170.16
2016,10,31,17,15,284.0,27.0,1.45,24.0,59.5,145.05,93.89
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,51.79,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.0,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,80.0,15.0,2.3,20.0,18.0,34.38,0.0
2016,11,1,7,15,214.0,30.0,2.6,20.5,55.5,123.6,81.36
2016,11,1,7,30,348.0,45.0,2.9,21.0,93.0,206.42,156.33
2016,11,1,7,45,439.0,53.5,3.2,21.5,141.5,278.4,218.56
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,359.39,286.86
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,425.99,342.03
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,496.87,398.7
2016,11,1,8,45,680.0,78.0,4.0,24.0,337.5,560.69,447.47
2016,11,1,9,0,723.0,81.0,4.2,25.0,386.0,623.71,494.11
2016,11,1,9,15,385.5,143.5,4.2,25.5,308.0,466.91,369.78
2016,11,1,9,30,48.0,206.0,4.2,26.0,230.0,231.84,180.37
2016,11,1,9,45,133.0,231.5,4.25,26.5,305.0,348.08,272.22
2016,11,1,10,0,218.0,257.0,4.3,27.0,380.0,453.37,352.51
2016,11,1,10,15,528.5,175.5,4.3,27.5,496.5,690.28,531.98
2016,11,1,10,30,839.0,94.0,4.3,28.0,613.0,906.58,681.57
2016,11,1,10,45,847.5,95.0,4.3,28.5,637.5,925.25,690.37
2016,11,1,11,0,856.0,96.0,4.3,29.0,662.0,952.29,706.19
2016,11,1,11,15,861.5,97.0,4.3,29.0,678.5,973.55,719.48
2016,11,1,11,30,867.0,98.0,4.3,29.0,695.0,991.74,730.86
2016,11,1,11,45,485.0,217.0,4.3,29.5,552.0,757.39,567.44
2016,11,1,12,0,103.0,336.0,4.3,30.0,409.0,430.02,323.17
2016,11,1,12,15,129.5,340.0,4.3,30.0,431.0,485.94,365.59
2016,11,1,12,30,156.0,344.0,4.3,30.0,453.0,517.14,388.78
2016,11,1,12,45,238.5,328.5,4.3,30.0,493.5,582.02,438.07
2016,11,1,13,0,321.0,313.0,4.3,30.0,534.0,668.93,501.64
2016,11,1,13,15,596.0,201.0,4.3,30.0,599.0,845.58,631.67
2016,11,1,13,30,871.0,89.0,4.3,30.0,664.0,958.38,708.04
2016,11,1,13,45,477.0,185.5,4.3,30.5,498.5,682.24,515.13
2016,11,1,14,0,83.0,282.0,4.3,31.0,333.0,346.9,262.24
2016,11,1,14,15,75.0,264.5,4.25,30.5,308.5,319.59,243.43
2016,11,1,14,30,67.0,247.0,4.2,30.0,284.0,292.8,223.97
2016,11,1,14,45,126.0,234.0,4.2,30.0,298.5,345.21,265.88
2016,11,1,15,0,185.0,221.0,4.2,30.0,313.0,374.03,289.55
2016,11,1,15,15,102.5,189.0,4.1,29.5,239.0,254.74,197.65
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,147.08,112.4
2016,11,1,15,45,345.0,112.0,3.95,29.0,227.5,368.98,291.58
2016,11,1,16,0,670.0,67.0,3.9,29.0,290.0,507.26,397.99
2016,11,1,16,15,618.5,61.5,3.45,28.5,240.5,437.23,341.94
2016,11,1,16,30,567.0,56.0,3.0,28.0,191.0,371.3,288.16
2016,11,1,16,45,478.0,48.0,2.65,27.5,142.5,290.14,221.32
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,218.04,160.22
2016,11,1,17,15,248.0,27.0,2.2,26.5,56.0,132.94,83.51
2016,11,1,17,30,107.0,14.0,2.1,26.0,18.0,41.15,0.0
2016,11,1,17,45,53.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,15.34,0.0
2016,11,2,7,15,119.5,33.0,2.7,21.5,48.5,87.79,55.48
2016,11,2,7,30,221.0,53.0,2.9,22.0,83.0,164.26,123.72
2016,11,2,7,45,315.0,65.5,3.15,22.5,129.5,232.53,181.9
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,311.24,247.76
2016,11,2,8,15,468.5,87.5,3.55,23.0,224.0,376.92,302.53
2016,11,2,8,30,528.0,97.0,3.7,23.0,272.0,453.93,364.63
2016,11,2,8,45,287.0,132.5,3.85,23.5,230.0,338.38,272.02
2016,11,2,9,0,46.0,168.0,4.0,24.0,188.0,190.56,150.06
2016,11,2,9,15,23.5,163.0,4.05,24.5,173.5,154.45,120.31
2016,11,2,9,30,1.0,158.0,4.1,25.0,159.0,131.16,100.5
2016,11,2,9,45,115.5,205.5,4.15,26.0,271.0,305.33,239.91
2016,11,2,10,0,230.0,253.0,4.2,27.0,383.0,460.2,358.14
2016,11,2,10,15,149.0,263.5,4.15,27.0,350.0,405.61,313.79
2016,11,2,10,30,68.0,274.0,4.1,27.0,317.0,324.76,249.9
2016,11,2,10,45,144.5,293.0,4.05,27.5,387.0,440.76,338.42
2016,11,2,11,0,221.0,312.0,4.0,28.0,457.0,538.78,410.74
2016,11,2,11,15,229.5,319.5,3.9,28.0,473.5,559.0,424.54
2016,11,2,11,30,238.0,327.0,3.8,28.0,490.0,578.75,438.29
2016,11,2,11,45,252.5,329.0,3.75,28.5,503.5,597.74,450.94
2016,11,2,12,0,267.0,331.0,3.7,29.0,517.0,640.55,479.96
2016,11,2,12,15,226.5,336.0,3.6,29.0,494.0,581.02,436.47
2016,11,2,12,30,186.0,341.0,3.5,29.0,471.0,545.19,409.73
2016,11,2,12,45,126.5,326.0,3.4,29.0,414.0,467.2,351.95
2016,11,2,13,0,67.0,311.0,3.3,29.0,357.0,366.0,276.43
2016,11,2,13,15,428.0,216.5,3.15,28.5,498.5,688.93,521.2
2016,11,2,13,30,789.0,122.0,3.0,28.0,640.0,930.09,688.37
2016,11,2,13,45,394.5,112.0,2.95,28.0,371.0,533.22,409.87
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,79.14,57.06
2016,11,2,14,15,118.5,177.0,2.8,28.0,243.5,283.46,220.49
2016,11,2,14,30,237.0,252.0,2.7,28.0,385.0,465.13,358.42
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.0,591.65,454.53
2016,11,2,15,0,634.0,128.0,2.6,28.0,441.0,673.33,516.52
2016,11,2,15,15,603.5,122.5,2.45,27.5,398.5,616.68,475.9
2016,11,2,15,30,573.0,117.0,2.3,27.0,356.0,560.71,435.79
2016,11,2,15,45,517.5,112.5,2.2,27.0,308.5,484.24,378.68
2016,11,2,16,0,462.0,108.0,2.1,27.0,261.0,419.5,328.87
2016,11,2,16,15,402.0,97.0,1.9,26.5,214.0,349.78,274.36
2016,11,2,16,30,342.0,86.0,1.7,26.0,167.0,285.68,222.7
2016,11,2,16,45,250.0,71.0,1.55,25.5,122.0,199.66,152.97
2016,11,2,17,0,158.0,56.0,1.4,25.0,77.0,135.43,99.66
2016,11,2,17,15,79.0,33.5,1.5,24.5,44.0,74.6,44.89
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,5.51,0.0
2016,11,3,7,15,2.5,26.0,1.2,21.0,26.5,22.47,10.16
2016,11,3,7,30,5.0,45.0,1.4,21.0,46.0,40.61,27.25
2016,11,3,7,45,20.5,66.5,1.6,21.5,71.5,72.87,54.39
2016,11,3,8,0,36.0,88.0,1.8,22.0,97.0,102.18,79.06
2016,11,3,8,15,47.0,109.0,1.85,22.0,123.5,129.9,102.27
2016,11,3,8,30,58.0,130.0,1.9,22.0,150.0,158.76,126.05
2016,11,3,8,45,29.0,130.5,1.95,22.5,140.5,139.14,109.3
2016,11,3,9,0,0.0,131.0,2.0,23.0,131.0,107.95,82.93
2016,11,3,9,15,13.0,160.0,2.0,23.0,166.5,143.97,112.13
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,181.41,141.98
2016,11,3,9,45,42.5,214.5,2.0,23.0,237.5,237.4,186.03
2016,11,3,10,0,59.0,240.0,2.0,23.0,273.0,279.39,218.47
2016,11,3,10,15,87.5,262.5,1.9,23.0,315.0,330.02,257.39
2016,11,3,10,30,116.0,285.0,1.8,23.0,357.0,382.43,296.89
2016,11,3,10,45,71.0,270.0,1.75,23.5,315.0,324.08,250.36
2016,11,3,11,0,26.0,255.0,1.7,24.0,273.0,242.65,186.36
2016,11,3,11,15,31.5,269.5,1.6,24.0,291.0,285.4,219.03
2016,11,3,11,30,37.0,284.0,1.5,24.0,309.0,306.64,234.68
2016,11,3,11,45,21.0,239.5,1.45,24.5,254.0,222.26,169.66
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,164.65,124.63
2016,11,3,12,15,2.5,167.0,1.3,25.0,169.0,137.04,103.2
2016,11,3,12,30,0.0,139.0,1.2,25.0,139.0,110.17,82.12
2016,11,3,12,45,37.5,226.0,1.2,25.0,252.0,245.23,188.09
2016,11,3,13,0,75.0,313.0,1.2,25.0,365.0,377.08,286.86
2016,11,3,13,15,37.5,172.0,1.25,25.0,198.0,190.1,145.43
2016,11,3,13,30,0.0,31.0,1.3,25.0,31.0,23.78,13.55
2016,11,3,13,45,0.0,48.0,1.4,25.0,48.0,36.86,24.22
2016,11,3,14,0,0.0,65.0,1.5,25.0,65.0,49.96,34.82
2016,11,3,14,15,0.0,38.0,1.55,25.0,38.0,29.12,18.03
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.21
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,10.3,2.78
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,12.21,4.37
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,17.16,8.5
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,22.12,12.67
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,19.43,10.48
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,16.74,8.27
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,13.68,5.75
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,10.63,3.19
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,7.58,0.59
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,4.54,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,2.64,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.79,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.36,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,10.26,1.43
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,18.29,9.33
2016,11,4,7,45,0.0,38.0,3.4,18.0,38.0,29.05,18.67
2016,11,4,8,0,0.0,52.0,3.5,18.0,52.0,40.16,28.26
2016,11,4,8,15,0.0,66.0,3.55,18.0,66.0,51.69,38.1
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,63.25,47.83
2016,11,4,8,45,0.0,69.5,3.7,18.5,69.5,53.32,39.31
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,45.2,32.34
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,92.8,71.9
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,145.05,114.59
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,174.46,138.14
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,204.76,162.13
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.5,174.11,136.8
2016,11,4,10,30,2.0,174.0,3.7,20.0,176.0,144.01,111.95
2016,11,4,10,45,2.0,175.5,3.65,20.5,177.5,144.97,112.35
2016,11,4,11,0,2.0,177.0,3.6,21.0,179.0,146.03,112.81
2016,11,4,11,15,1.0,98.0,3.55,21.0,99.0,76.79,57.03
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,14.57,6.3
2016,11,4,11,45,4.0,116.5,3.5,21.5,119.5,95.19,71.9
2016,11,4,12,0,8.0,214.0,3.5,22.0,220.0,185.32,143.41
2016,11,4,12,15,4.0,177.5,3.45,22.0,180.5,147.99,113.6
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,111.93,84.79
2016,11,4,12,45,0.0,151.0,3.35,22.0,151.0,120.61,91.79
2016,11,4,13,0,0.0,161.0,3.3,22.0,161.0,129.44,98.87
2016,11,4,13,15,17.5,213.0,3.25,22.0,224.5,194.2,151.0
2016,11,4,13,30,35.0,265.0,3.2,22.0,288.0,284.78,222.26
2016,11,4,13,45,17.5,140.0,3.2,22.0,151.5,139.02,107.46
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,11.48,3.77
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,51.87,36.93
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,94.81,71.94
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,93.87,71.32
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,93.07,70.87
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,146.16,115.21
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,191.96,153.23
2016,11,4,15,45,41.5,146.0,2.85,21.0,161.5,165.7,131.93
2016,11,4,16,0,34.0,126.0,2.8,21.0,137.0,140.27,111.18
2016,11,4,16,15,24.5,105.0,2.6,20.5,112.0,113.38,89.04
2016,11,4,16,30,15.0,84.0,2.4,20.0,87.0,80.24,61.37
2016,11,4,16,45,7.5,62.0,2.25,20.0,63.5,56.65,41.26
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,33.44,21.46
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,17.89,6.27
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,3.93,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,17.0,3.0,2.27,0.0
2016,11,5,7,30,0.0,6.0,3.3,17.0,6.0,4.54,0.0
2016,11,5,7,45,0.0,10.0,3.4,17.0,10.0,7.58,0.72
2016,11,5,8,0,0.0,14.0,3.5,17.0,14.0,10.63,3.37
2016,11,5,8,15,0.0,18.5,3.45,17.0,18.5,14.06,6.34
2016,11,5,8,30,0.0,23.0,3.4,17.0,23.0,17.51,9.28
2016,11,5,8,45,0.0,27.0,3.4,17.5,27.0,20.58,11.83
2016,11,5,9,0,0.0,31.0,3.4,18.0,31.0,23.66,14.36
2016,11,5,9,15,37.5,122.0,3.3,18.5,140.0,136.05,108.9
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,264.17,212.6
2016,11,5,9,45,80.5,229.0,3.15,19.5,271.0,286.83,229.45
2016,11,5,10,0,86.0,245.0,3.1,20.0,293.0,309.98,246.74
2016,11,5,10,15,45.0,215.0,3.0,20.0,240.5,240.56,190.43
2016,11,5,10,30,4.0,185.0,2.9,20.0,188.0,156.21,121.63
2016,11,5,10,45,21.5,227.0,2.85,20.5,241.0,212.09,166.4
2016,11,5,11,0,39.0,269.0,2.8,21.0,294.0,293.65,229.88
2016,11,5,11,15,44.0,280.5,2.75,21.0,310.0,311.15,242.98
2016,11,5,11,30,49.0,292.0,2.7,21.0,326.0,328.89,256.43
2016,11,5,11,45,52.5,299.0,2.65,21.5,335.5,340.24,264.43
2016,11,5,12,0,56.0,306.0,2.6,22.0,345.0,351.66,272.49
2016,11,5,12,15,57.0,306.5,2.55,22.0,346.0,353.26,273.6
2016,11,5,12,30,58.0,307.0,2.5,22.0,347.0,354.84,274.79
2016,11,5,12,45,30.0,239.0,2.5,22.0,259.5,252.08,195.54
2016,11,5,13,0,2.0,171.0,2.5,22.0,172.0,140.42,107.4
2016,11,5,13,15,1.0,151.5,2.5,22.0,152.0,122.27,93.21
2016,11,5,13,30,0.0,132.0,2.5,22.0,132.0,104.45,79.06
2016,11,5,13,45,0.0,129.0,2.55,22.0,129.0,101.99,77.22
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,99.57,75.41
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,156.88,122.19
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,236.0,185.46
2016,11,5,14,45,27.5,201.5,2.65,22.0,215.5,194.99,153.13
2016,11,5,15,0,22.0,183.0,2.7,22.0,193.0,173.16,136.02
2016,11,5,15,15,135.0,174.5,2.7,21.5,230.0,281.49,226.11
2016,11,5,15,30,248.0,166.0,2.7,21.0,267.0,363.77,293.38
2016,11,5,15,45,216.0,151.5,2.7,21.0,231.5,315.96,254.97
2016,11,5,16,0,184.0,137.0,2.7,21.0,196.0,258.47,208.71
2016,11,5,16,15,158.5,115.5,2.55,20.5,160.0,213.35,171.82
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,170.76,136.1
2016,11,5,16,45,150.5,72.5,2.3,20.0,98.0,159.29,124.59
2016,11,5,17,0,168.0,51.0,2.2,20.0,72.0,135.78,101.59
2016,11,5,17,15,91.0,29.0,2.15,19.5,40.0,72.72,39.53
2016,11,5,17,30,14.0,7.0,2.1,19.0,8.0,9.57,0.0
2016,11,5,17,45,7.0,3.5,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,7.87,0.0
2016,11,6,7,15,132.5,27.0,2.05,15.0,43.5,91.75,50.94
2016,11,6,7,30,265.0,44.0,2.2,15.0,77.0,175.14,134.31
2016,11,6,7,45,348.5,57.0,2.4,15.5,122.0,241.91,193.62
2016,11,6,8,0,432.0,70.0,2.6,16.0,167.0,317.96,259.22
2016,11,6,8,15,489.0,78.5,2.7,16.5,214.0,387.72,317.99
2016,11,6,8,30,546.0,87.0,2.8,17.0,261.0,458.81,375.98
2016,11,6,8,45,286.0,120.5,2.9,17.5,213.0,327.28,268.99
2016,11,6,9,0,26.0,154.0,3.0,18.0,165.0,150.19,120.01
2016,11,6,9,15,28.5,171.5,3.05,18.5,184.5,182.58,146.3
2016,11,6,9,30,31.0,189.0,3.1,19.0,204.0,202.55,161.8
2016,11,6,9,45,144.0,215.5,3.2,19.5,293.0,343.18,276.08
2016,11,6,10,0,257.0,242.0,3.3,20.0,382.0,494.62,393.8
2016,11,6,10,15,258.0,257.5,3.35,20.5,405.5,520.91,411.45
2016,11,6,10,30,259.0,273.0,3.4,21.0,429.0,546.5,428.99
2016,11,6,10,45,143.0,262.0,3.5,21.5,349.0,407.68,320.49
2016,11,6,11,0,27.0,251.0,3.6,22.0,269.0,240.87,187.67
2016,11,6,11,15,29.0,260.0,3.55,22.0,279.5,274.29,213.85
2016,11,6,11,30,31.0,269.0,3.5,22.0,290.0,285.97,222.66
2016,11,6,11,45,31.0,272.5,3.5,22.0,293.5,289.7,225.36
2016,11,6,12,0,31.0,276.0,3.5,22.0,297.0,293.48,228.18
2016,11,6,12,15,25.5,265.0,3.4,22.0,282.5,252.38,196.16
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,236.06,183.33
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,148.08,113.98
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,67.08,48.89
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,51.95,36.81
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,36.86,24.63
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,63.14,46.15
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,91.03,68.88
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,86.91,65.65
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,82.84,62.49
2016,11,6,14,45,24.0,152.0,2.9,21.0,163.5,156.51,123.32
2016,11,6,15,0,48.0,198.0,2.9,21.0,221.0,226.39,180.1
2016,11,6,15,15,24.0,102.0,2.9,20.5,113.5,106.26,83.03
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,3.8,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.03,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,2.65,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.0,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,154.0,20.0,1.7,17.0,38.5,89.46,45.32
2016,11,7,7,30,308.0,40.0,1.9,17.0,77.0,189.85,144.07
2016,11,7,7,45,399.0,50.0,2.15,17.5,123.0,261.54,207.37
2016,11,7,8,0,490.0,60.0,2.4,18.0,169.0,342.46,276.55
2016,11,7,8,15,245.0,34.5,2.45,18.5,89.0,197.12,161.2
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,6.83,0.12
2016,11,7,8,45,0.0,11.0,2.6,19.5,11.0,8.36,1.41
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,9.89,2.67
2016,11,7,9,15,45.5,110.5,2.7,20.0,132.5,131.01,104.46
2016,11,7,9,30,91.0,208.0,2.7,20.0,252.0,272.65,218.92
2016,11,7,9,45,45.5,129.0,2.75,20.5,151.0,151.37,119.95
2016,11,7,10,0,0.0,50.0,2.8,21.0,50.0,38.33,26.01
2016,11,7,10,15,0.0,53.0,2.8,21.0,53.0,40.66,27.91
2016,11,7,10,30,0.0,56.0,2.8,21.0,56.0,43.0,29.76
2016,11,7,10,45,0.0,53.0,2.85,21.5,53.0,40.7,27.76
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,38.4,25.78
2016,11,7,11,15,1.0,110.5,2.85,22.0,111.0,87.18,65.3
2016,11,7,11,30,2.0,171.0,2.8,22.0,172.0,140.63,107.94
2016,11,7,11,45,1.0,102.5,2.8,22.5,103.0,80.53,59.63
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,26.11,15.59
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,100.74,75.9
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,184.07,141.81
2016,11,7,12,45,8.0,209.5,2.7,23.0,215.5,181.82,139.93
2016,11,7,13,0,8.0,207.0,2.7,23.0,213.0,179.63,138.3
2016,11,7,13,15,4.0,139.5,2.65,23.0,142.5,114.89,87.14
2016,11,7,13,30,0.0,72.0,2.6,23.0,72.0,55.41,39.4
2016,11,7,13,45,0.0,105.5,2.55,23.0,105.5,82.08,61.03
2016,11,7,14,0,0.0,139.0,2.5,23.0,139.0,111.05,84.36
2016,11,7,14,15,0.0,115.5,2.4,23.0,115.5,90.81,68.23
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,71.02,52.41
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,42.16,29.02
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,13.73,5.7
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,39.04,26.73
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,65.38,48.62
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,56.37,41.28
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,47.52,34.01
2016,11,7,16,15,224.5,64.0,1.6,21.5,113.5,216.2,174.65
2016,11,7,16,30,449.0,66.0,1.4,21.0,165.0,327.47,260.27
2016,11,7,16,45,361.0,54.0,1.25,21.0,120.0,245.45,190.65
2016,11,7,17,0,273.0,42.0,1.1,21.0,75.0,177.28,131.48
2016,11,7,17,15,136.5,21.0,1.1,20.5,37.5,84.91,40.89
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,7.0,3.15,17.0,7.0,5.3,0.0
2016,11,8,7,30,0.0,14.0,3.3,17.0,14.0,10.63,2.99
2016,11,8,7,45,0.0,23.0,3.45,17.0,23.0,17.5,9.01
2016,11,8,8,0,0.0,32.0,3.6,17.0,32.0,24.4,15.02
2016,11,8,8,15,0.0,41.5,3.6,17.0,41.5,31.7,21.32
2016,11,8,8,30,0.0,51.0,3.6,17.0,51.0,39.02,27.55
2016,11,8,8,45,0.0,65.0,3.65,17.5,65.0,49.83,36.58
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,61.07,45.83
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,72.31,55.08
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,83.64,64.31
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,76.73,58.41
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,70.2,52.87
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,73.44,55.42
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,76.71,58.0
2016,11,8,10,45,0.0,121.5,3.9,18.5,121.5,95.67,73.3
2016,11,8,11,0,0.0,144.0,4.0,19.0,144.0,115.06,88.79
2016,11,8,11,15,0.0,138.0,4.1,19.0,138.0,109.68,84.32
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,104.43,79.99
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.5,157.45,123.08
2016,11,8,12,0,14.0,236.0,4.4,19.0,247.0,213.15,167.75
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.5,187.64,147.15
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,162.67,127.03
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,182.56,143.23
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,202.84,159.66
2016,11,8,13,15,27.0,246.0,4.5,19.0,263.5,258.12,204.23
2016,11,8,13,30,41.0,266.0,4.5,19.0,292.0,294.23,233.32
2016,11,8,13,45,38.0,253.5,4.5,19.0,277.0,277.71,220.43
2016,11,8,14,0,35.0,241.0,4.5,19.0,262.0,261.45,207.83
2016,11,8,14,15,18.5,204.0,4.45,19.0,215.0,189.0,149.72
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,139.64,109.5
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,89.28,68.53
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,43.68,30.89
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,35.19,23.9
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,26.72,16.87
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,22.87,13.67
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,19.03,10.45
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,15.59,7.55
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,12.15,4.61
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,8.72,1.62
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,5.3,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,2.64,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
