Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,108.5,10.5,2.5,9.5,16.5,47.22,0.0
2016,11,29,7,30,217.0,21.0,2.9,10.0,33.0,129.32,20.69
2016,11,29,7,45,346.0,32.0,3.3,11.0,74.5,224.47,173.72
2016,11,29,8,0,475.0,43.0,3.7,12.0,116.0,322.45,263.43
2016,11,29,8,15,550.5,50.5,3.6,12.5,163.5,399.41,331.73
2016,11,29,8,30,626.0,58.0,3.5,13.0,211.0,482.97,402.78
2016,11,29,8,45,331.5,93.0,3.45,14.0,176.0,351.19,293.84
2016,11,29,9,0,37.0,128.0,3.4,15.0,141.0,152.23,123.97
2016,11,29,9,15,408.0,102.5,3.35,16.0,266.5,449.24,374.02
2016,11,29,9,30,779.0,77.0,3.3,17.0,392.0,735.86,593.66
2016,11,29,9,45,449.5,143.5,3.25,18.0,329.0,564.22,456.54
2016,11,29,10,0,120.0,210.0,3.2,19.0,266.0,332.7,267.52
2016,11,29,10,15,482.5,150.5,3.25,19.5,400.0,632.98,507.49
2016,11,29,10,30,845.0,91.0,3.3,20.0,534.0,918.61,711.48
2016,11,29,10,45,852.5,94.0,3.4,21.0,559.0,950.81,728.14
2016,11,29,11,0,860.0,97.0,3.5,22.0,584.0,980.37,744.96
2016,11,29,11,15,867.0,98.0,3.2,22.0,601.5,1004.23,757.72
2016,11,29,11,30,874.0,99.0,2.9,22.0,619.0,1025.12,768.17
2016,11,29,11,45,892.0,93.5,2.65,22.5,632.0,1033.07,768.77
2016,11,29,12,0,910.0,88.0,2.4,23.0,645.0,1050.84,775.76
2016,11,29,12,15,911.0,88.0,2.35,23.0,646.5,1054.72,777.34
2016,11,29,12,30,912.0,88.0,2.3,23.0,648.0,1055.22,777.06
2016,11,29,12,45,911.5,87.0,2.25,23.5,641.5,1049.56,771.51
2016,11,29,13,0,911.0,86.0,2.2,24.0,635.0,1040.55,764.05
2016,11,29,13,15,906.0,85.5,2.25,24.0,619.5,1024.34,754.83
2016,11,29,13,30,901.0,85.0,2.3,24.0,604.0,1004.99,743.72
2016,11,29,13,45,894.5,82.5,2.4,24.0,581.5,978.7,728.61
2016,11,29,14,0,888.0,80.0,2.5,24.0,559.0,949.57,711.55
2016,11,29,14,15,875.5,78.5,2.55,23.5,528.5,913.51,690.54
2016,11,29,14,30,863.0,77.0,2.6,23.0,498.0,885.14,674.56
2016,11,29,14,45,848.0,73.5,2.7,23.0,461.5,839.65,645.44
2016,11,29,15,0,833.0,70.0,2.8,23.0,425.0,792.59,614.72
2016,11,29,15,15,807.0,67.0,2.55,22.5,382.5,736.23,575.74
2016,11,29,15,30,781.0,64.0,2.3,22.0,340.0,679.67,535.82
2016,11,29,15,45,742.5,59.5,2.05,21.5,293.5,612.74,487.16
2016,11,29,16,0,704.0,55.0,1.8,21.0,247.0,547.41,436.67
2016,11,29,16,15,642.0,49.5,1.7,20.0,198.5,468.72,375.02
2016,11,29,16,30,580.0,44.0,1.6,19.0,150.0,399.39,317.69
2016,11,29,16,45,471.5,35.5,1.5,18.0,104.5,304.64,237.86
2016,11,29,17,0,363.0,27.0,1.4,17.0,59.0,221.27,155.69
2016,11,29,17,15,181.5,13.5,1.45,16.5,29.5,82.14,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.0,3.95,6.5,17.0,61.26,0.0
2016,11,30,7,30,302.0,18.0,4.0,7.0,34.0,156.87,5.35
2016,11,30,7,45,440.5,27.0,4.1,7.5,78.5,257.71,201.1
2016,11,30,8,0,579.0,36.0,4.2,8.0,123.0,363.54,301.13
2016,11,30,8,15,650.5,41.5,4.4,8.5,172.5,441.44,372.45
2016,11,30,8,30,722.0,47.0,4.6,9.0,222.0,525.05,445.87
2016,11,30,8,45,771.5,50.5,4.85,10.0,271.5,597.02,506.47
2016,11,30,9,0,821.0,54.0,5.1,11.0,321.0,671.75,565.54
2016,11,30,9,15,851.0,56.5,5.0,11.5,367.0,725.57,605.33
2016,11,30,9,30,881.0,59.0,4.9,12.0,413.0,786.25,649.17
2016,11,30,9,45,905.0,60.0,4.8,12.5,454.0,839.94,686.39
2016,11,30,10,0,929.0,61.0,4.7,13.0,495.0,892.78,722.02
2016,11,30,10,15,943.5,62.5,4.5,13.5,529.5,936.56,749.34
2016,11,30,10,30,958.0,64.0,4.3,14.0,564.0,978.23,774.41
2016,11,30,10,45,970.5,64.5,4.1,14.5,591.0,1014.32,795.57
2016,11,30,11,0,983.0,65.0,3.9,15.0,618.0,1047.71,814.6
2016,11,30,11,15,989.0,65.5,3.75,15.0,637.0,1071.75,828.8
2016,11,30,11,30,995.0,66.0,3.6,15.0,656.0,1092.46,840.74
2016,11,30,11,45,999.5,66.0,3.5,15.5,666.5,1107.55,847.74
2016,11,30,12,0,1004.0,66.0,3.4,16.0,677.0,1119.06,852.44
2016,11,30,12,15,1004.5,66.0,3.35,16.0,678.5,1122.8,854.18
2016,11,30,12,30,1005.0,66.0,3.3,16.0,680.0,1122.83,853.7
2016,11,30,12,45,1003.5,65.5,3.25,16.5,673.0,1116.44,847.56
2016,11,30,13,0,1002.0,65.0,3.2,17.0,666.0,1106.36,839.23
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,1089.15,827.94
2016,11,30,13,30,992.0,64.0,3.1,17.0,634.0,1068.49,814.55
2016,11,30,13,45,984.5,63.0,3.1,17.0,610.5,1041.42,797.42
2016,11,30,14,0,977.0,62.0,3.1,17.0,587.0,1011.26,778.25
2016,11,30,14,15,965.5,60.5,3.1,17.0,555.5,973.84,754.04
2016,11,30,14,30,954.0,59.0,3.1,17.0,524.0,933.93,727.96
2016,11,30,14,45,934.5,58.5,3.1,17.0,485.5,886.23,696.09
2016,11,30,15,0,915.0,58.0,3.1,17.0,447.0,837.08,662.73
2016,11,30,15,15,891.0,56.0,2.9,16.5,403.0,781.29,623.9
2016,11,30,15,30,867.0,54.0,2.7,16.0,359.0,725.07,583.92
2016,11,30,15,45,831.0,50.5,2.5,15.5,311.0,658.38,534.91
2016,11,30,16,0,795.0,47.0,2.3,15.0,263.0,598.62,488.63
2016,11,30,16,15,738.5,42.5,2.0,14.0,212.5,520.44,425.13
2016,11,30,16,30,682.0,38.0,1.7,13.0,162.0,446.27,361.99
2016,11,30,16,45,581.5,31.0,1.4,12.0,114.0,351.62,279.67
2016,11,30,17,0,481.0,24.0,1.1,11.0,66.0,266.74,191.13
2016,11,30,17,15,240.5,12.0,1.1,10.5,33.0,104.73,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,9.0,1.3,3.5,16.0,57.27,0.0
2016,12,1,7,30,280.0,18.0,1.5,4.0,32.0,150.91,0.0
2016,12,1,7,45,404.0,28.5,1.7,5.0,74.5,247.71,192.3
2016,12,1,8,0,528.0,39.0,1.9,6.0,117.0,345.12,285.07
2016,12,1,8,15,600.5,45.5,1.95,6.5,165.0,416.61,350.05
2016,12,1,8,30,673.0,52.0,2.0,7.0,213.0,499.81,421.58
2016,12,1,8,45,714.5,57.5,2.1,8.0,260.0,566.81,476.52
2016,12,1,9,0,756.0,63.0,2.2,9.0,307.0,635.93,530.05
2016,12,1,9,15,786.0,66.5,2.45,10.0,351.0,695.85,574.29
2016,12,1,9,30,816.0,70.0,2.7,11.0,395.0,756.11,617.57
2016,12,1,9,45,835.0,73.0,2.95,12.0,434.0,806.64,652.56
2016,12,1,10,0,854.0,76.0,3.2,13.0,473.0,856.07,686.1
2016,12,1,10,15,868.5,78.0,3.35,13.5,505.5,898.82,714.92
2016,12,1,10,30,883.0,80.0,3.5,14.0,538.0,939.61,742.1
2016,12,1,10,45,892.5,81.5,3.65,15.0,563.5,961.65,754.37
2016,12,1,11,0,902.0,83.0,3.8,16.0,589.0,991.75,772.43
2016,12,1,11,15,908.0,84.0,3.75,16.0,607.0,1015.0,787.12
2016,12,1,11,30,914.0,85.0,3.7,16.0,625.0,1035.22,799.81
2016,12,1,11,45,919.5,84.5,3.65,16.5,635.0,1049.92,807.28
2016,12,1,12,0,925.0,84.0,3.6,17.0,645.0,1061.36,812.67
2016,12,1,12,15,925.0,84.5,3.6,17.0,646.5,1065.05,814.9
2016,12,1,12,30,925.0,85.0,3.6,17.0,648.0,1065.31,815.07
2016,12,1,12,45,922.5,84.5,3.6,17.5,641.0,1058.36,809.02
2016,12,1,13,0,920.0,84.0,3.6,18.0,634.0,1048.03,800.94
2016,12,1,13,15,914.5,83.0,3.6,18.0,619.0,1030.78,789.84
2016,12,1,13,30,909.0,82.0,3.6,18.0,604.0,1010.38,776.77
2016,12,1,13,45,899.5,81.0,3.6,18.5,580.5,983.08,757.6
2016,12,1,14,0,890.0,80.0,3.6,19.0,557.0,953.06,736.66
2016,12,1,14,15,877.0,78.5,3.6,18.5,526.5,927.17,721.4
2016,12,1,14,30,864.0,77.0,3.6,18.0,496.0,888.01,696.56
2016,12,1,14,45,845.5,74.5,3.6,18.0,459.5,840.9,664.45
2016,12,1,15,0,827.0,72.0,3.6,18.0,423.0,792.42,630.91
2016,12,1,15,15,801.0,69.0,3.3,17.5,380.5,736.36,590.92
2016,12,1,15,30,775.0,66.0,3.0,17.0,338.0,680.08,549.96
2016,12,1,15,45,736.0,61.5,2.75,17.0,292.0,613.05,499.0
2016,12,1,16,0,697.0,57.0,2.5,17.0,246.0,547.6,446.41
2016,12,1,16,15,636.0,51.0,2.2,15.5,198.0,469.12,383.51
2016,12,1,16,30,575.0,45.0,1.9,14.0,150.0,400.29,325.33
2016,12,1,16,45,469.0,36.5,1.6,13.0,104.5,306.69,244.24
2016,12,1,17,0,363.0,28.0,1.3,12.0,59.0,224.02,160.33
2016,12,1,17,15,181.5,14.0,1.3,11.5,29.5,83.31,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,8.0,8.0,6.29,0.0
2016,12,2,7,30,0.0,16.0,2.6,8.0,16.0,12.7,0.0
2016,12,2,7,45,43.0,35.5,2.85,8.5,41.5,67.0,47.98
2016,12,2,8,0,86.0,55.0,3.1,9.0,67.0,112.08,89.98
2016,12,2,8,15,110.5,75.0,3.15,9.5,97.0,151.13,125.28
2016,12,2,8,30,135.0,95.0,3.2,10.0,127.0,192.3,161.77
2016,12,2,8,45,157.0,112.5,3.25,10.5,157.5,230.66,195.1
2016,12,2,9,0,179.0,130.0,3.3,11.0,188.0,271.04,229.35
2016,12,2,9,15,125.5,148.0,3.3,11.5,191.0,257.15,215.95
2016,12,2,9,30,72.0,166.0,3.3,12.0,194.0,222.15,184.79
2016,12,2,9,45,89.5,185.0,3.35,12.5,224.0,258.63,214.87
2016,12,2,10,0,107.0,204.0,3.4,13.0,254.0,296.44,245.4
2016,12,2,10,15,267.5,199.5,3.45,13.5,335.0,475.3,391.95
2016,12,2,10,30,428.0,195.0,3.5,14.0,416.0,646.89,525.84
2016,12,2,10,45,214.5,181.0,3.6,15.0,292.0,416.17,340.19
2016,12,2,11,0,1.0,167.0,3.7,16.0,168.0,139.62,110.16
2016,12,2,11,15,0.5,128.5,3.75,16.0,129.0,103.07,80.33
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,69.32,52.32
2016,12,2,11,45,3.0,141.0,3.85,16.5,143.0,116.51,91.28
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,167.24,132.45
2016,12,2,12,15,11.0,206.5,3.9,16.5,213.0,186.47,148.41
2016,12,2,12,30,16.0,221.0,3.9,16.0,230.0,206.09,164.75
2016,12,2,12,45,8.0,138.5,3.9,16.0,143.0,119.3,93.82
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,43.0,30.38
2016,12,2,13,15,0.0,57.0,3.9,16.0,57.0,43.76,31.07
2016,12,2,13,30,0.0,58.0,3.9,16.0,58.0,44.52,31.75
2016,12,2,13,45,0.0,96.0,3.9,16.0,96.0,74.39,56.73
2016,12,2,14,0,0.0,134.0,3.9,16.0,134.0,108.27,84.94
2016,12,2,14,15,54.0,175.0,3.9,15.5,201.5,214.71,175.14
2016,12,2,14,30,108.0,216.0,3.9,15.0,269.0,312.07,256.26
2016,12,2,14,45,54.0,140.5,3.95,15.0,167.0,176.25,144.14
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,49.84,36.74
2016,12,2,15,15,0.0,58.0,3.95,14.5,58.0,44.42,32.35
2016,12,2,15,30,0.0,51.0,3.9,14.0,51.0,39.01,27.87
2016,12,2,15,45,0.0,44.0,3.85,14.0,44.0,33.62,23.28
2016,12,2,16,0,0.0,37.0,3.8,14.0,37.0,28.23,18.64
2016,12,2,16,15,0.0,29.5,3.75,13.5,29.5,22.48,13.67
2016,12,2,16,30,0.0,22.0,3.7,13.0,22.0,16.73,8.64
2016,12,2,16,45,0.0,15.0,3.7,13.0,15.0,11.39,3.88
2016,12,2,17,0,0.0,8.0,3.7,13.0,8.0,6.06,0.0
2016,12,2,17,15,0.0,4.0,3.7,12.5,4.0,3.15,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.38,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.76,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.51,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.27,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.03,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,3.79,0.0
2016,12,3,9,15,0.0,22.0,3.75,8.0,22.0,16.75,9.08
2016,12,3,9,30,0.0,39.0,3.8,8.0,39.0,29.79,20.47
2016,12,3,9,45,0.0,24.0,3.85,8.0,24.0,18.3,10.38
2016,12,3,10,0,0.0,9.0,3.9,8.0,9.0,6.86,0.34
2016,12,3,10,15,0.0,9.5,4.05,8.0,9.5,7.24,0.66
2016,12,3,10,30,0.0,10.0,4.2,8.0,10.0,7.63,0.98
2016,12,3,10,45,0.0,82.5,4.35,8.5,82.5,63.45,49.16
2016,12,3,11,0,0.0,155.0,4.5,9.0,155.0,127.33,103.28
2016,12,3,11,15,0.0,157.0,4.6,9.0,157.0,128.75,104.28
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,130.28,105.47
2016,12,3,11,45,0.0,128.0,4.85,9.0,128.0,101.88,81.42
2016,12,3,12,0,0.0,97.0,5.0,9.0,97.0,75.07,58.64
2016,12,3,12,15,0.0,55.5,4.9,9.0,55.5,42.62,30.96
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,10.71,3.57
2016,12,3,12,45,0.0,14.5,4.75,9.0,14.5,11.09,3.9
2016,12,3,13,0,0.0,15.0,4.7,9.0,15.0,11.47,4.23
2016,12,3,13,15,6.0,108.0,4.45,9.0,111.5,90.51,72.24
2016,12,3,13,30,12.0,201.0,4.2,9.0,208.0,183.43,150.77
2016,12,3,13,45,6.0,164.5,3.95,9.0,168.0,142.25,115.97
2016,12,3,14,0,0.0,128.0,3.7,9.0,128.0,102.81,82.54
2016,12,3,14,15,0.0,87.0,3.75,9.0,87.0,66.98,52.14
2016,12,3,14,30,0.0,46.0,3.8,9.0,46.0,35.21,24.9
2016,12,3,14,45,0.0,50.0,3.9,9.0,50.0,38.28,27.63
2016,12,3,15,0,0.0,54.0,4.0,9.0,54.0,41.34,30.36
2016,12,3,15,15,0.0,48.5,3.75,9.0,48.5,37.09,26.74
2016,12,3,15,30,0.0,43.0,3.5,9.0,43.0,32.85,23.11
2016,12,3,15,45,0.0,37.0,3.25,9.0,37.0,28.23,19.1
2016,12,3,16,0,0.0,31.0,3.0,9.0,31.0,23.63,15.06
2016,12,3,16,15,0.0,24.5,2.7,8.5,24.5,18.64,10.68
2016,12,3,16,30,0.0,18.0,2.4,8.0,18.0,13.68,6.25
2016,12,3,16,45,0.0,12.5,2.15,8.0,12.5,9.48,2.44
2016,12,3,17,0,0.0,7.0,1.9,8.0,7.0,5.3,0.0
2016,12,3,17,15,0.0,3.5,1.85,8.0,3.5,2.75,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,1.18,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.36,0.0
2016,12,4,7,45,0.0,9.5,3.5,8.5,9.5,7.2,0.0
2016,12,4,8,0,0.0,16.0,3.6,9.0,16.0,12.15,4.69
2016,12,4,8,15,0.0,23.5,3.75,9.0,23.5,17.88,9.85
2016,12,4,8,30,0.0,31.0,3.9,9.0,31.0,23.63,14.99
2016,12,4,8,45,0.0,38.5,4.1,9.0,38.5,29.39,20.09
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,35.16,25.14
2016,12,4,9,15,0.0,29.5,4.55,9.0,29.5,22.49,14.04
2016,12,4,9,30,0.0,13.0,4.8,9.0,13.0,9.89,2.99
2016,12,4,9,45,0.0,28.5,5.1,9.5,28.5,21.75,13.28
2016,12,4,10,0,0.0,44.0,5.4,10.0,44.0,33.66,23.51
2016,12,4,10,15,0.0,41.5,5.25,10.0,41.5,31.75,21.8
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,29.84,20.11
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,39.09,27.95
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,48.37,35.75
2016,12,4,11,15,0.0,111.5,4.6,11.0,111.5,87.64,69.0
2016,12,4,11,30,0.0,160.0,4.4,11.0,160.0,131.29,105.56
2016,12,4,11,45,7.0,188.0,4.2,11.0,192.5,164.81,133.67
2016,12,4,12,0,14.0,216.0,4.0,11.0,225.0,199.44,162.45
2016,12,4,12,15,8.5,197.0,4.15,11.0,202.5,174.81,141.81
2016,12,4,12,30,3.0,178.0,4.3,11.0,180.0,150.81,121.7
2016,12,4,12,45,1.5,153.5,4.45,11.0,154.5,126.4,101.36
2016,12,4,13,0,0.0,129.0,4.6,11.0,129.0,102.81,81.59
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,114.21,91.26
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,126.04,101.3
2016,12,4,13,45,2.5,164.5,5.2,11.0,166.0,138.94,112.39
2016,12,4,14,0,5.0,175.0,5.4,11.0,178.0,152.34,123.93
2016,12,4,14,15,4.5,168.5,5.3,11.0,171.0,146.44,119.15
2016,12,4,14,30,4.0,162.0,5.2,11.0,164.0,140.76,114.57
2016,12,4,14,45,2.0,116.0,5.15,11.0,117.0,95.35,76.25
2016,12,4,15,0,0.0,70.0,5.1,11.0,70.0,53.71,40.72
2016,12,4,15,15,0.0,62.5,4.85,11.0,62.5,47.9,35.83
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,42.1,30.89
2016,12,4,15,45,0.0,47.0,4.35,11.0,47.0,35.93,25.59
2016,12,4,16,0,0.0,39.0,4.1,11.0,39.0,29.77,20.24
2016,12,4,16,15,0.0,31.0,3.85,10.5,31.0,23.63,14.87
2016,12,4,16,30,0.0,23.0,3.6,10.0,23.0,17.5,9.45
2016,12,4,16,45,0.0,16.0,3.4,10.0,16.0,12.15,4.63
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,6.82,0.0
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,3.54,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.39,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.79,0.0
2016,12,5,7,45,0.0,4.5,2.7,7.5,4.5,3.4,0.0
2016,12,5,8,0,0.0,8.0,2.8,8.0,8.0,6.06,0.0
2016,12,5,8,15,0.0,12.0,2.65,8.0,12.0,9.1,2.26
2016,12,5,8,30,0.0,16.0,2.5,8.0,16.0,12.15,5.01
2016,12,5,8,45,0.0,20.0,2.35,8.5,20.0,15.21,7.72
2016,12,5,9,0,0.0,24.0,2.2,9.0,24.0,18.27,10.4
2016,12,5,9,15,0.0,28.0,2.0,9.0,28.0,21.34,13.07
2016,12,5,9,30,0.0,32.0,1.8,9.0,32.0,24.42,15.73
2016,12,5,9,45,0.0,35.5,1.65,9.0,35.5,27.11,18.04
2016,12,5,10,0,0.0,39.0,1.5,9.0,39.0,29.81,20.34
2016,12,5,10,15,0.0,30.0,1.45,9.0,30.0,22.92,14.3
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,16.04,8.29
2016,12,5,10,45,33.0,132.0,1.35,9.0,150.5,149.56,123.63
2016,12,5,11,0,66.0,243.0,1.3,9.0,280.0,305.69,251.74
2016,12,5,11,15,35.0,211.5,1.35,9.0,231.5,237.66,194.66
2016,12,5,11,30,4.0,180.0,1.4,9.0,183.0,154.45,125.12
2016,12,5,11,45,2.0,164.5,1.5,9.5,166.0,137.35,110.78
2016,12,5,12,0,0.0,149.0,1.6,10.0,149.0,120.78,96.69
2016,12,5,12,15,3.0,170.5,1.7,10.0,172.5,143.77,116.0
2016,12,5,12,30,6.0,192.0,1.8,10.0,196.0,167.47,135.73
2016,12,5,12,45,16.5,212.5,1.9,10.0,222.5,198.62,161.86
2016,12,5,13,0,27.0,233.0,2.0,10.0,249.0,230.5,188.43
2016,12,5,13,15,17.0,211.0,2.1,10.0,221.5,198.23,161.67
2016,12,5,13,30,7.0,189.0,2.2,10.0,194.0,166.74,135.5
2016,12,5,13,45,7.0,184.0,2.35,10.5,188.5,162.45,131.99
2016,12,5,14,0,7.0,179.0,2.5,11.0,183.0,158.32,128.55
2016,12,5,14,15,15.0,182.5,2.55,11.0,190.0,170.4,139.2
2016,12,5,14,30,23.0,186.0,2.6,11.0,197.0,182.64,149.97
2016,12,5,14,45,11.5,146.5,2.7,11.0,152.0,133.18,108.44
2016,12,5,15,0,0.0,107.0,2.8,11.0,107.0,86.14,68.43
2016,12,5,15,15,0.0,96.0,2.75,11.0,96.0,76.84,60.68
2016,12,5,15,30,0.0,85.0,2.7,11.0,85.0,67.62,52.89
2016,12,5,15,45,295.5,78.0,2.7,11.0,157.5,321.75,274.46
2016,12,5,16,0,591.0,71.0,2.7,11.0,230.0,503.26,422.78
2016,12,5,16,15,526.5,63.0,2.35,10.5,184.5,425.03,355.35
2016,12,5,16,30,462.0,55.0,2.0,10.0,139.0,351.78,291.45
2016,12,5,16,45,374.0,42.5,1.7,10.0,97.0,268.0,216.66
2016,12,5,17,0,286.0,30.0,1.4,10.0,55.0,193.64,140.19
2016,12,5,17,15,143.0,15.0,1.35,9.5,27.5,69.95,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,102.5,8.0,4.1,5.0,11.5,0.0,0.0
2016,12,6,7,30,205.0,16.0,4.3,5.0,23.0,95.63,0.0
2016,12,6,7,45,356.5,26.0,4.5,5.5,63.5,221.59,162.36
2016,12,6,8,0,508.0,36.0,4.7,6.0,104.0,329.58,272.98
2016,12,6,8,15,587.0,42.5,5.05,6.5,151.5,403.14,342.62
2016,12,6,8,30,666.0,49.0,5.4,7.0,199.0,489.28,420.1
2016,12,6,8,45,718.5,53.0,5.75,7.5,247.5,561.33,483.51
2016,12,6,9,0,771.0,57.0,6.1,8.0,296.0,636.43,546.54
2016,12,6,9,15,802.0,60.0,6.1,8.5,340.0,696.94,593.89
2016,12,6,9,30,833.0,63.0,6.1,9.0,384.0,757.91,640.27
2016,12,6,9,45,854.0,65.5,6.2,9.5,423.5,810.1,679.03
2016,12,6,10,0,875.0,68.0,6.3,10.0,463.0,852.11,709.22
2016,12,6,10,15,626.0,135.0,6.2,10.5,428.0,751.51,627.36
2016,12,6,10,30,377.0,202.0,6.1,11.0,393.0,586.51,490.56
2016,12,6,10,45,376.0,214.0,6.05,11.5,412.5,608.95,507.02
2016,12,6,11,0,375.0,226.0,6.0,12.0,432.0,630.18,521.74
2016,12,6,11,15,192.0,212.0,5.9,12.0,317.5,415.88,345.94
2016,12,6,11,30,9.0,198.0,5.8,12.0,203.0,177.27,143.68
2016,12,6,11,45,4.5,176.5,5.7,12.5,179.0,151.37,121.86
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,126.36,100.59
2016,12,6,12,15,0.0,150.0,5.5,13.0,150.0,121.68,96.69
2016,12,6,12,30,0.0,145.0,5.4,13.0,145.0,117.12,92.88
2016,12,6,12,45,0.0,148.0,5.35,13.5,148.0,119.91,95.06
2016,12,6,13,0,0.0,151.0,5.3,14.0,151.0,122.8,97.31
2016,12,6,13,15,4.5,172.5,5.2,14.0,175.5,147.8,118.32
2016,12,6,13,30,9.0,194.0,5.1,14.0,200.0,173.79,140.05
2016,12,6,13,45,4.5,133.0,5.05,14.0,136.0,111.45,88.34
2016,12,6,14,0,0.0,72.0,5.0,14.0,72.0,55.31,41.21
2016,12,6,14,15,0.0,70.0,4.9,13.5,70.0,53.75,40.07
2016,12,6,14,30,0.0,68.0,4.8,13.0,68.0,52.18,38.92
2016,12,6,14,45,0.0,69.5,4.75,13.0,69.5,53.33,39.99
2016,12,6,15,0,0.0,71.0,4.7,13.0,71.0,54.48,41.07
2016,12,6,15,15,0.0,63.5,4.55,12.5,63.5,48.67,36.27
2016,12,6,15,30,0.0,56.0,4.4,12.0,56.0,42.87,31.43
2016,12,6,15,45,273.5,69.0,4.3,12.0,142.5,295.08,252.25
2016,12,6,16,0,547.0,82.0,4.2,12.0,229.0,486.18,410.02
2016,12,6,16,15,481.0,72.5,3.85,11.5,183.5,406.91,341.61
2016,12,6,16,30,415.0,63.0,3.5,11.0,138.0,332.61,276.61
2016,12,6,16,45,304.0,49.0,3.2,10.5,95.0,238.95,193.92
2016,12,6,17,0,193.0,35.0,2.9,10.0,52.0,157.64,114.36
2016,12,6,17,15,96.5,17.5,2.8,9.5,26.0,53.2,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,146.0,15.0,1.4,3.0,20.0,70.81,0.0
2016,12,7,7,45,277.5,28.0,1.65,4.0,57.0,185.71,133.21
2016,12,7,8,0,409.0,41.0,1.9,5.0,94.0,283.33,233.25
2016,12,7,8,15,489.5,49.5,1.85,5.5,139.5,360.54,303.55
2016,12,7,8,30,570.0,58.0,1.8,6.0,185.0,444.89,376.73
2016,12,7,8,45,616.5,65.0,1.75,6.5,230.5,511.88,432.8
2016,12,7,9,0,663.0,72.0,1.7,7.0,276.0,581.84,488.73
2016,12,7,9,15,697.5,76.5,1.65,7.5,319.0,642.4,534.07
2016,12,7,9,30,732.0,81.0,1.6,8.0,362.0,704.02,578.06
2016,12,7,9,45,753.0,85.0,1.6,9.0,399.5,754.58,611.72
2016,12,7,10,0,774.0,89.0,1.6,10.0,437.0,799.18,640.17
2016,12,7,10,15,393.5,135.5,1.55,10.0,313.0,534.77,438.59
2016,12,7,10,30,13.0,182.0,1.5,10.0,189.0,168.38,136.51
2016,12,7,10,45,30.0,207.0,1.5,10.5,223.5,229.57,188.08
2016,12,7,11,0,47.0,232.0,1.5,11.0,258.0,274.59,224.23
2016,12,7,11,15,205.0,238.0,1.5,11.5,356.0,459.82,374.64
2016,12,7,11,30,363.0,244.0,1.5,12.0,454.0,651.78,520.2
2016,12,7,11,45,353.0,253.0,1.5,12.5,460.0,656.38,519.92
2016,12,7,12,0,343.0,262.0,1.5,13.0,466.0,659.55,520.54
2016,12,7,12,15,300.5,269.0,1.5,13.0,448.5,625.69,494.45
2016,12,7,12,30,258.0,276.0,1.5,13.0,431.0,590.58,467.62
2016,12,7,12,45,253.5,275.5,1.55,13.5,426.5,559.98,445.14
2016,12,7,13,0,249.0,275.0,1.6,14.0,422.0,553.43,440.02
2016,12,7,13,15,241.0,267.5,1.55,14.0,407.0,534.21,425.63
2016,12,7,13,30,233.0,260.0,1.5,14.0,392.0,514.57,411.03
2016,12,7,13,45,142.0,242.5,1.5,14.5,322.0,401.83,322.5
2016,12,7,14,0,51.0,225.0,1.5,15.0,252.0,270.85,217.61
2016,12,7,14,15,229.5,203.5,1.35,15.0,315.0,453.26,366.42
2016,12,7,14,30,408.0,182.0,1.2,15.0,378.0,602.38,480.81
2016,12,7,14,45,254.5,182.0,1.05,15.0,301.0,436.97,351.9
2016,12,7,15,0,101.0,182.0,0.9,15.0,224.0,266.23,215.97
2016,12,7,15,15,93.0,165.5,0.75,14.5,201.0,239.97,196.12
2016,12,7,15,30,85.0,149.0,0.6,14.0,178.0,214.47,175.72
2016,12,7,15,45,325.0,112.0,0.45,14.0,202.5,368.39,303.22
2016,12,7,16,0,565.0,75.0,0.3,14.0,227.0,492.41,397.42
2016,12,7,16,15,500.5,66.0,0.45,13.0,181.5,414.08,335.59
2016,12,7,16,30,436.0,57.0,0.6,12.0,136.0,340.76,276.54
2016,12,7,16,45,335.5,44.5,0.8,11.5,94.5,251.44,200.97
2016,12,7,17,0,235.0,32.0,1.0,11.0,53.0,173.28,125.14
2016,12,7,17,15,117.5,16.0,1.2,10.5,26.5,60.84,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.51,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.0,23.0,18.35,8.06
2016,12,8,8,0,0.0,39.0,7.1,2.0,39.0,33.1,22.94
2016,12,8,8,15,2.0,58.5,7.2,2.0,59.0,52.39,40.61
2016,12,8,8,30,4.0,78.0,7.3,2.0,79.0,71.42,58.0
2016,12,8,8,45,13.0,96.5,7.45,2.5,100.5,93.9,78.34
2016,12,8,9,0,22.0,115.0,7.6,3.0,122.0,117.21,99.2
2016,12,8,9,15,11.0,91.0,7.6,3.0,94.5,81.85,67.57
2016,12,8,9,30,0.0,67.0,7.6,3.0,67.0,51.38,40.09
2016,12,8,9,45,5.0,113.5,7.6,3.5,116.0,96.72,80.09
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,146.2,123.1
2016,12,8,10,15,5.0,148.0,7.55,4.0,150.5,128.15,106.92
2016,12,8,10,30,0.0,136.0,7.5,4.0,136.0,111.09,91.66
2016,12,8,10,45,6.5,166.5,7.45,4.0,170.0,145.81,121.87
2016,12,8,11,0,13.0,197.0,7.4,4.0,204.0,181.79,152.91
2016,12,8,11,15,37.0,225.0,7.3,4.0,246.0,255.98,217.07
2016,12,8,11,30,61.0,253.0,7.2,4.0,288.0,312.74,265.72
2016,12,8,11,45,46.0,246.0,7.1,4.0,273.0,288.84,244.63
2016,12,8,12,0,31.0,239.0,7.0,4.0,258.0,265.04,223.73
2016,12,8,12,15,60.0,257.0,6.9,3.5,293.5,315.89,268.29
2016,12,8,12,30,89.0,275.0,6.8,3.0,329.0,367.42,313.1
2016,12,8,12,45,188.5,269.5,6.75,3.0,381.0,486.58,416.11
2016,12,8,13,0,288.0,264.0,6.7,3.0,433.0,604.36,515.71
2016,12,8,13,15,220.5,263.5,6.6,3.0,391.5,509.09,435.53
2016,12,8,13,30,153.0,263.0,6.5,3.0,350.0,439.5,375.82
2016,12,8,13,45,122.5,250.5,6.45,3.0,318.5,393.01,336.44
2016,12,8,14,0,92.0,238.0,6.4,3.0,287.0,325.92,279.45
2016,12,8,14,15,62.5,215.0,6.35,3.0,247.5,270.72,231.93
2016,12,8,14,30,33.0,192.0,6.3,3.0,208.0,217.38,185.47
2016,12,8,14,45,26.0,175.0,6.25,3.0,187.5,175.56,149.48
2016,12,8,15,0,19.0,158.0,6.2,3.0,167.0,153.35,130.21
2016,12,8,15,15,15.5,143.5,6.0,3.0,150.0,137.25,116.26
2016,12,8,15,30,12.0,129.0,5.8,3.0,133.0,121.61,102.58
2016,12,8,15,45,7.5,112.5,5.65,3.0,115.0,103.5,86.58
2016,12,8,16,0,3.0,96.0,5.5,3.0,97.0,85.92,70.87
2016,12,8,16,15,1.5,77.5,5.15,2.5,78.0,68.39,55.2
2016,12,8,16,30,0.0,59.0,4.8,2.0,59.0,50.88,39.36
2016,12,8,16,45,0.0,41.0,4.45,2.0,41.0,34.57,24.4
2016,12,8,17,0,0.0,23.0,4.1,2.0,23.0,17.57,8.34
2016,12,8,17,15,0.0,11.5,3.85,1.5,11.5,9.05,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,89.5,6.5,2.35,-2.5,9.0,0.0,0.0
2016,12,9,7,30,179.0,13.0,2.6,-2.0,18.0,82.22,0.0
2016,12,9,7,45,331.0,24.5,2.85,-1.5,57.5,204.56,143.13
