Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,0,483.0,36.0,3.1,-1.0,97.0,315.27,264.87
2016,12,9,8,15,565.0,43.0,3.2,-0.5,144.0,394.56,340.32
2016,12,9,8,30,647.0,50.0,3.3,0.0,191.0,476.38,414.8
2016,12,9,8,45,323.5,76.0,3.45,0.5,146.5,324.24,285.16
2016,12,9,9,0,0.0,102.0,3.6,1.0,102.0,87.52,72.52
2016,12,9,9,15,1.5,117.5,3.45,1.5,118.0,102.03,85.43
2016,12,9,9,30,3.0,133.0,3.3,2.0,134.0,116.8,98.14
2016,12,9,9,45,6.0,146.0,3.2,2.5,148.5,130.43,109.74
2016,12,9,10,0,9.0,159.0,3.1,3.0,163.0,144.48,121.56
2016,12,9,10,15,10.5,170.0,2.95,3.5,175.0,155.48,130.57
2016,12,9,10,30,12.0,181.0,2.8,4.0,187.0,166.75,139.73
2016,12,9,10,45,13.0,189.5,2.65,4.5,196.5,175.23,146.42
2016,12,9,11,0,14.0,198.0,2.5,5.0,206.0,183.92,153.25
2016,12,9,11,15,471.5,139.5,2.3,5.0,410.5,654.98,548.36
2016,12,9,11,30,929.0,81.0,2.1,5.0,615.0,1043.67,827.52
2016,12,9,11,45,933.0,81.5,1.95,5.5,626.0,1058.94,828.75
2016,12,9,12,0,937.0,82.0,1.8,6.0,637.0,1070.91,832.43
2016,12,9,12,15,938.0,82.0,1.65,6.0,639.5,1075.81,832.79
2016,12,9,12,30,939.0,82.0,1.5,6.0,642.0,1077.26,830.92
2016,12,9,12,45,936.5,81.5,1.4,6.5,635.5,1071.05,823.52
2016,12,9,13,0,934.0,81.0,1.3,7.0,629.0,1061.43,814.13
2016,12,9,13,15,929.0,80.5,1.2,7.0,615.0,1045.96,802.5
2016,12,9,13,30,924.0,80.0,1.1,7.0,601.0,1027.29,788.95
2016,12,9,13,45,915.0,78.5,1.05,7.0,578.5,1000.36,771.09
2016,12,9,14,0,906.0,77.0,1.0,7.0,556.0,970.63,751.5
2016,12,9,14,15,893.5,75.5,1.0,7.0,526.5,935.03,728.91
2016,12,9,14,30,881.0,74.0,1.0,7.0,497.0,897.19,704.66
2016,12,9,14,45,853.0,74.5,1.0,7.0,459.0,855.75,677.6
2016,12,9,15,0,825.0,75.0,1.0,7.0,421.0,803.34,642.29
2016,12,9,15,15,797.5,72.0,1.05,7.0,379.0,746.55,603.79
2016,12,9,15,30,770.0,69.0,1.1,7.0,337.0,689.56,563.94
2016,12,9,15,45,730.5,64.5,1.15,7.0,291.5,622.44,514.87
2016,12,9,16,0,691.0,60.0,1.2,7.0,246.0,556.81,463.89
2016,12,9,16,15,629.0,53.5,1.1,6.0,198.0,482.25,403.07
2016,12,9,16,30,567.0,47.0,1.0,5.0,150.0,407.58,339.47
2016,12,9,16,45,463.0,38.0,0.9,4.5,105.0,313.52,256.66
2016,12,9,17,0,359.0,29.0,0.8,4.0,60.0,230.02,171.61
2016,12,9,17,15,179.5,14.5,0.85,3.5,30.0,85.85,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,13.0,1.4,1.0,16.0,48.73,0.0
2016,12,10,7,45,233.5,27.5,1.7,2.0,52.0,161.11,107.08
2016,12,10,8,0,371.0,42.0,2.0,3.0,88.0,262.87,216.78
2016,12,10,8,15,457.0,51.5,2.1,3.0,133.0,342.42,290.82
2016,12,10,8,30,543.0,61.0,2.2,3.0,178.0,429.59,368.63
2016,12,10,8,45,271.5,73.0,2.3,3.5,131.5,286.17,248.08
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,69.8,56.13
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,101.35,84.12
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,133.95,112.34
2016,12,10,9,45,394.5,115.5,2.75,6.0,290.5,483.88,415.2
2016,12,10,10,0,774.0,91.0,2.9,7.0,435.0,805.17,665.02
2016,12,10,10,15,387.0,119.0,2.95,7.0,291.0,508.34,428.96
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,121.79,99.05
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.5,149.02,122.63
2016,12,10,11,0,12.0,193.0,3.3,8.0,200.0,177.01,145.99
2016,12,10,11,15,6.0,180.0,3.35,8.5,183.5,157.42,128.8
2016,12,10,11,30,0.0,167.0,3.4,9.0,167.0,138.36,112.2
2016,12,10,11,45,2.0,176.0,3.5,9.5,177.5,148.66,120.66
2016,12,10,12,0,4.0,185.0,3.6,10.0,188.0,159.17,129.22
2016,12,10,12,15,4.0,185.5,3.65,10.0,188.5,159.52,129.47
2016,12,10,12,30,4.0,186.0,3.7,10.0,189.0,159.99,129.86
2016,12,10,12,45,7.0,193.5,3.75,10.0,198.5,170.5,138.78
2016,12,10,13,0,10.0,201.0,3.8,10.0,208.0,181.22,147.89
2016,12,10,13,15,9.0,195.5,3.8,10.0,201.0,175.1,142.84
2016,12,10,13,30,8.0,190.0,3.8,10.0,194.0,169.13,137.97
2016,12,10,13,45,4.0,143.0,3.85,10.5,145.0,120.32,96.9
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,74.56,58.08
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,82.2,64.71
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,90.27,71.7
2016,12,10,14,45,378.0,100.5,3.9,11.0,259.0,468.88,397.54
2016,12,10,15,0,756.0,88.0,3.9,11.0,405.0,767.48,632.79
2016,12,10,15,15,726.5,84.0,3.8,10.5,364.5,710.34,588.84
2016,12,10,15,30,697.0,80.0,3.7,10.0,324.0,653.42,546.53
2016,12,10,15,45,661.0,73.5,3.6,10.0,280.0,589.47,496.25
2016,12,10,16,0,625.0,67.0,3.5,10.0,236.0,527.07,444.54
2016,12,10,16,15,561.0,60.0,3.1,9.0,189.5,448.57,378.57
2016,12,10,16,30,497.0,53.0,2.7,8.0,143.0,374.9,314.24
2016,12,10,16,45,395.0,42.0,2.35,7.5,100.0,282.86,232.12
2016,12,10,17,0,293.0,31.0,2.0,7.0,57.0,201.27,150.17
2016,12,10,17,15,146.5,15.5,2.0,6.5,28.5,93.19,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,58.21,0.0
2016,12,11,7,45,266.0,24.0,4.1,9.5,50.5,171.94,107.49
2016,12,11,8,0,410.0,36.0,4.3,10.0,86.0,277.08,223.65
2016,12,11,8,15,494.0,44.0,4.6,10.5,131.0,354.82,295.8
2016,12,11,8,30,578.0,52.0,4.9,11.0,176.0,440.34,371.69
2016,12,11,8,45,628.5,58.0,5.2,11.5,221.0,508.74,431.3
2016,12,11,9,0,679.0,64.0,5.5,12.0,266.0,580.55,491.76
2016,12,11,9,15,713.5,68.0,5.55,12.5,309.5,636.55,535.74
2016,12,11,9,30,748.0,72.0,5.6,13.0,353.0,698.22,582.72
2016,12,11,9,45,374.0,88.5,5.65,13.5,229.0,433.01,366.31
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,83.82,65.5
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,90.5,71.03
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,97.26,76.39
2016,12,11,10,45,8.0,160.0,5.85,15.5,164.5,141.13,112.92
2016,12,11,11,0,16.0,199.0,5.9,16.0,208.0,187.15,150.67
2016,12,11,11,15,16.5,205.5,5.9,16.0,215.0,193.52,155.66
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,200.06,160.85
2016,12,11,11,45,82.5,245.5,5.95,16.5,294.5,325.81,264.7
2016,12,11,12,0,148.0,279.0,6.0,17.0,367.0,457.42,370.05
2016,12,11,12,15,335.0,243.0,5.95,17.0,442.0,630.66,510.2
2016,12,11,12,30,522.0,207.0,5.9,17.0,517.0,806.0,646.81
2016,12,11,12,45,522.0,205.0,5.85,17.5,512.5,802.03,641.75
2016,12,11,13,0,522.0,203.0,5.8,18.0,508.0,795.95,636.08
2016,12,11,13,15,275.0,213.0,5.7,18.0,373.5,528.18,427.23
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,222.82,178.09
2016,12,11,13,45,121.5,231.5,5.5,18.5,296.0,369.59,299.16
2016,12,11,14,0,215.0,240.0,5.4,19.0,353.0,467.85,378.58
2016,12,11,14,15,129.5,219.0,5.15,18.5,286.0,359.19,291.1
2016,12,11,14,30,44.0,198.0,4.9,18.0,219.0,234.94,189.58
2016,12,11,14,45,22.0,114.5,4.65,18.0,125.0,121.67,96.77
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,23.66,14.31
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,21.35,12.46
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,19.04,10.56
2016,12,11,15,45,0.0,21.5,3.95,17.0,21.5,16.36,8.29
2016,12,11,16,0,0.0,18.0,3.8,17.0,18.0,13.68,6.01
2016,12,11,16,15,258.0,34.5,3.65,16.5,81.5,226.62,189.07
2016,12,11,16,30,516.0,51.0,3.5,16.0,145.0,384.82,315.2
2016,12,11,16,45,411.5,41.0,3.35,15.5,101.5,291.46,233.21
2016,12,11,17,0,307.0,31.0,3.2,15.0,58.0,208.6,152.24
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.0,96.67,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,125.0,11.0,3.4,5.0,14.0,58.48,0.0
2016,12,12,7,45,274.0,23.0,3.55,5.5,49.5,173.47,105.43
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,282.09,230.1
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.0,359.99,303.2
2016,12,12,8,30,592.0,50.0,3.7,7.0,175.0,445.71,379.42
2016,12,12,8,45,645.0,55.5,3.7,7.5,221.5,515.64,439.9
2016,12,12,9,0,698.0,61.0,3.7,8.0,268.0,584.97,497.56
2016,12,12,9,15,733.0,65.0,3.55,8.5,311.5,646.78,544.86
2016,12,12,9,30,768.0,69.0,3.4,9.0,355.0,709.55,591.15
2016,12,12,9,45,792.0,71.5,3.25,9.5,394.0,762.12,628.06
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,814.09,663.45
2016,12,12,10,15,832.5,76.5,2.95,10.5,466.0,858.54,692.27
2016,12,12,10,30,849.0,79.0,2.8,11.0,499.0,901.35,719.2
2016,12,12,10,45,860.5,80.5,2.65,11.5,525.5,936.3,739.89
2016,12,12,11,0,872.0,82.0,2.5,12.0,552.0,968.87,758.51
2016,12,12,11,15,879.0,83.0,2.3,12.5,571.0,981.86,762.67
2016,12,12,11,30,886.0,84.0,2.1,13.0,590.0,1003.54,772.8
2016,12,12,11,45,895.5,82.5,1.95,13.5,602.0,1021.64,780.78
2016,12,12,12,0,905.0,81.0,1.8,14.0,614.0,1036.69,786.59
2016,12,12,12,15,906.0,81.0,1.55,14.5,616.5,1041.75,784.08
2016,12,12,12,30,907.0,81.0,1.3,15.0,619.0,1043.5,779.2
2016,12,12,12,45,904.5,81.0,1.05,15.5,613.5,1038.34,769.56
2016,12,12,13,0,902.0,81.0,0.8,16.0,608.0,1029.9,757.65
2016,12,12,13,15,897.0,80.0,0.75,16.0,594.0,1014.45,747.29
2016,12,12,13,30,892.0,79.0,0.7,16.0,580.0,995.9,735.23
2016,12,12,13,45,882.5,78.5,0.7,16.0,558.5,970.63,720.11
2016,12,12,14,0,873.0,78.0,0.7,16.0,537.0,942.67,703.36
2016,12,12,14,15,860.0,76.0,0.75,16.0,508.5,917.7,689.58
2016,12,12,14,30,847.0,74.0,0.8,16.0,480.0,879.38,666.68
2016,12,12,14,45,824.5,73.0,0.9,16.0,444.0,832.11,638.26
2016,12,12,15,0,802.0,72.0,1.0,16.0,408.0,783.69,608.25
2016,12,12,15,15,775.5,69.0,0.95,15.5,368.0,728.78,571.77
2016,12,12,15,30,749.0,66.0,0.9,15.0,328.0,673.68,534.21
2016,12,12,15,45,708.0,62.0,0.85,15.0,283.0,607.11,486.06
2016,12,12,16,0,667.0,58.0,0.8,15.0,238.0,542.2,436.74
2016,12,12,16,15,607.5,52.0,0.8,14.5,192.0,470.44,380.3
2016,12,12,16,30,548.0,46.0,0.8,14.0,146.0,398.78,321.33
2016,12,12,16,45,446.0,37.0,0.85,13.5,102.5,306.35,243.36
2016,12,12,17,0,344.0,28.0,0.9,13.0,59.0,224.4,164.24
2016,12,12,17,15,172.0,14.0,0.95,12.5,29.5,103.44,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,9.0,12.0,34.88,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.0,46.0,141.39,79.34
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,242.73,193.67
2016,12,13,8,15,426.0,50.0,3.3,11.5,124.0,321.74,265.8
2016,12,13,8,30,514.0,60.0,3.3,12.0,168.0,408.77,341.51
2016,12,13,8,45,575.0,66.0,3.3,12.5,213.5,481.58,403.23
2016,12,13,9,0,636.0,72.0,3.3,13.0,259.0,558.57,465.94
2016,12,13,9,15,369.5,114.5,3.45,13.5,227.0,431.54,360.81
2016,12,13,9,30,103.0,157.0,3.6,14.0,195.0,254.84,211.16
2016,12,13,9,45,437.5,122.0,3.8,15.0,310.0,525.9,436.84
2016,12,13,10,0,772.0,87.0,4.0,16.0,425.0,791.01,638.06
2016,12,13,10,15,790.5,89.5,4.05,16.0,458.0,836.13,668.44
2016,12,13,10,30,809.0,92.0,4.1,16.0,491.0,879.79,698.92
2016,12,13,10,45,826.5,92.0,4.15,16.5,518.5,917.85,723.76
2016,12,13,11,0,844.0,92.0,4.2,17.0,546.0,953.82,746.92
2016,12,13,11,15,852.0,93.0,4.2,17.0,564.5,979.38,763.74
2016,12,13,11,30,860.0,94.0,4.2,17.0,583.0,1002.14,778.72
2016,12,13,11,45,886.0,86.0,4.2,17.5,598.5,1016.2,786.25
2016,12,13,12,0,912.0,78.0,4.2,18.0,614.0,1039.89,800.63
2016,12,13,12,15,913.0,78.0,4.25,18.0,617.0,1045.08,804.1
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,1046.94,805.62
2016,12,13,12,45,912.0,78.0,4.35,18.5,614.5,1042.38,801.4
2016,12,13,13,0,910.0,78.0,4.4,19.0,609.0,1034.5,795.12
2016,12,13,13,15,905.0,77.0,4.35,18.5,595.5,1019.07,786.24
2016,12,13,13,30,900.0,76.0,4.3,18.0,582.0,1000.51,775.33
2016,12,13,13,45,892.5,75.0,4.25,18.0,560.5,976.5,759.24
2016,12,13,14,0,885.0,74.0,4.2,18.0,539.0,949.7,741.29
2016,12,13,14,15,872.5,72.5,4.15,17.5,511.0,914.98,719.08
2016,12,13,14,30,860.0,71.0,4.1,17.0,483.0,878.08,695.16
2016,12,13,14,45,836.5,70.5,4.05,17.0,447.0,840.34,669.1
2016,12,13,15,0,813.0,70.0,4.0,17.0,411.0,791.44,634.52
2016,12,13,15,15,787.0,67.0,3.85,16.5,370.5,736.62,595.75
2016,12,13,15,30,761.0,64.0,3.7,16.0,330.0,681.55,555.93
2016,12,13,15,45,721.5,60.0,3.6,16.0,285.5,615.64,505.81
2016,12,13,16,0,682.0,56.0,3.5,16.0,241.0,551.28,454.76
2016,12,13,16,15,623.0,50.5,3.1,15.0,195.0,474.91,392.14
2016,12,13,16,30,564.0,45.0,2.7,14.0,149.0,407.89,334.45
2016,12,13,16,45,460.0,36.5,2.35,13.0,104.5,314.07,253.0
2016,12,13,17,0,356.0,28.0,2.0,12.0,60.0,230.86,171.54
2016,12,13,17,15,178.0,14.0,2.05,11.5,30.0,106.61,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,177.5,19.0,2.25,4.5,39.5,123.58,66.09
2016,12,14,8,0,355.0,38.0,2.5,5.0,79.0,249.18,202.39
2016,12,14,8,15,444.0,48.0,2.35,5.5,123.5,329.16,276.66
2016,12,14,8,30,533.0,58.0,2.2,6.0,168.0,417.45,354.16
2016,12,14,8,45,582.5,66.0,2.05,6.5,213.5,485.66,412.11
2016,12,14,9,0,632.0,74.0,1.9,7.0,259.0,557.21,469.99
2016,12,14,9,15,670.0,79.5,1.8,7.5,302.5,620.36,518.47
2016,12,14,9,30,708.0,85.0,1.7,8.0,346.0,684.95,565.09
2016,12,14,9,45,376.0,131.5,1.65,9.0,272.0,486.34,404.8
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,213.6,175.96
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,166.74,136.76
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,137.8,111.39
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,149.99,121.29
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,162.45,131.25
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,168.67,135.92
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,175.07,140.75
2016,12,14,11,45,4.5,179.0,1.6,13.5,181.5,154.33,123.23
2016,12,14,12,0,0.0,163.0,1.6,14.0,163.0,134.2,106.29
2016,12,14,12,15,2.0,174.0,1.55,14.0,175.5,146.58,116.52
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,159.22,126.87
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,183.76,146.87
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,208.88,167.11
2016,12,14,13,15,67.0,239.5,1.5,15.0,278.0,303.48,244.24
2016,12,14,13,30,115.0,260.0,1.5,15.0,325.0,376.51,302.55
2016,12,14,13,45,87.5,244.0,1.55,15.5,292.5,329.77,264.78
2016,12,14,14,0,60.0,228.0,1.6,16.0,260.0,284.2,228.21
2016,12,14,14,15,94.0,221.5,1.65,15.5,268.5,308.92,250.14
2016,12,14,14,30,128.0,215.0,1.7,15.0,277.0,352.07,286.04
2016,12,14,14,45,435.5,153.5,1.75,15.0,340.5,584.88,474.04
2016,12,14,15,0,743.0,92.0,1.8,15.0,404.0,765.51,609.22
2016,12,14,15,15,714.0,88.0,1.75,14.5,364.0,709.33,568.24
2016,12,14,15,30,685.0,84.0,1.7,14.0,324.0,653.3,528.78
2016,12,14,15,45,641.5,78.5,1.7,14.0,279.5,585.56,478.2
2016,12,14,16,0,598.0,73.0,1.7,14.0,235.0,519.87,426.48
2016,12,14,16,15,535.5,65.0,1.6,13.0,189.5,442.0,364.06
2016,12,14,16,30,473.0,57.0,1.5,12.0,144.0,368.75,302.75
2016,12,14,16,45,373.0,45.0,1.45,11.5,101.0,277.25,223.82
2016,12,14,17,0,273.0,33.0,1.4,11.0,58.0,195.91,146.25
2016,12,14,17,15,136.5,16.5,1.55,10.5,29.0,90.21,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,5.68,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,11.4,4.0
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,18.66,10.65
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,25.94,17.25
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,33.25,23.79
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,40.57,30.25
2016,12,15,9,15,0.0,66.5,3.15,6.0,66.5,51.12,39.52
2016,12,15,9,30,0.0,80.0,3.0,6.0,80.0,62.59,49.52
2016,12,15,9,45,0.0,83.0,2.95,6.5,83.0,64.63,51.08
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,66.81,52.75
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,81.98,65.62
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,97.43,78.57
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,115.52,93.63
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,134.0,108.83
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,146.47,119.22
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,159.19,129.79
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,197.38,161.59
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,260.39,212.99
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,258.06,210.69
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,232.31,189.71
2016,12,15,12,45,17.5,215.5,1.95,10.5,226.0,203.57,165.6
2016,12,15,13,0,8.0,197.0,1.9,11.0,202.0,175.46,141.95
2016,12,15,13,15,6.5,190.5,1.9,11.0,194.5,167.83,135.77
2016,12,15,13,30,5.0,184.0,1.9,11.0,187.0,160.39,129.7
2016,12,15,13,45,2.5,164.5,1.9,11.5,166.0,139.4,112.15
2016,12,15,14,0,0.0,145.0,1.9,12.0,145.0,118.91,94.98
2016,12,15,14,15,0.0,138.5,1.9,12.0,138.5,113.42,90.6
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,108.05,86.28
2016,12,15,14,45,0.0,126.0,1.9,12.0,126.0,103.29,82.47
2016,12,15,15,0,0.0,120.0,1.9,12.0,120.0,98.69,78.78
2016,12,15,15,15,0.0,107.5,1.85,11.5,107.5,87.89,69.94
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,77.2,61.09
2016,12,15,15,45,249.0,94.0,1.75,11.0,162.0,295.13,250.88
2016,12,15,16,0,498.0,93.0,1.7,11.0,229.0,470.25,393.12
2016,12,15,16,15,434.0,81.5,1.5,10.0,184.0,393.47,328.32
2016,12,15,16,30,370.0,70.0,1.3,9.0,139.0,322.29,267.68
2016,12,15,16,45,281.5,54.0,1.1,8.5,97.5,238.9,194.69
2016,12,15,17,0,193.0,38.0,0.9,8.0,56.0,165.07,124.5
2016,12,15,17,15,96.5,19.0,0.95,7.5,28.0,77.35,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.0,3.6,7.5,37.0,114.91,50.99
2016,12,16,8,0,324.0,38.0,3.8,8.0,74.0,232.26,185.88
2016,12,16,8,15,414.0,48.5,3.95,8.5,117.5,311.59,260.05
2016,12,16,8,30,504.0,59.0,4.1,9.0,161.0,399.36,338.01
2016,12,16,8,45,569.0,64.5,4.35,10.0,207.0,473.59,402.14
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,552.32,467.7
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,614.44,517.6
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,678.0,566.31
2016,12,16,9,45,742.0,81.5,4.95,13.0,378.5,734.6,607.48
2016,12,16,10,0,775.0,83.0,5.1,14.0,418.0,786.62,644.19
2016,12,16,10,15,387.5,96.0,5.2,14.5,263.5,478.03,399.67
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,86.49,67.18
2016,12,16,10,45,0.0,88.0,5.4,16.0,88.0,67.81,51.41
2016,12,16,11,0,0.0,67.0,5.5,17.0,67.0,51.44,37.48
2016,12,16,11,15,1.0,120.0,5.55,17.0,120.5,96.37,74.79
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,146.46,115.93
2016,12,16,11,45,22.0,209.5,5.7,17.5,222.5,202.49,162.11
2016,12,16,12,0,42.0,246.0,5.8,18.0,271.0,285.76,229.35
2016,12,16,12,15,158.0,258.0,5.85,18.5,351.5,442.99,357.32
2016,12,16,12,30,274.0,270.0,5.9,19.0,432.0,601.39,481.66
2016,12,16,12,45,164.0,262.0,5.95,19.5,358.5,453.88,363.9
2016,12,16,13,0,54.0,254.0,6.0,20.0,285.0,307.69,245.15
2016,12,16,13,15,149.5,255.5,6.0,20.0,339.5,429.7,345.05
2016,12,16,13,30,245.0,257.0,6.0,20.0,394.0,525.24,422.25
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,757.41,607.15
2016,12,16,14,0,833.0,90.0,6.0,20.0,529.0,933.5,737.47
2016,12,16,14,15,820.0,88.0,5.9,20.0,501.0,898.6,711.71
2016,12,16,14,30,807.0,86.0,5.8,20.0,473.0,861.58,685.44
2016,12,16,14,45,403.5,111.5,5.7,20.0,305.0,507.92,415.63
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,115.63,90.17
2016,12,16,15,15,0.0,124.0,5.35,19.5,124.0,104.37,81.51
2016,12,16,15,30,0.0,111.0,5.1,19.0,111.0,93.25,72.59
2016,12,16,15,45,323.0,87.0,4.85,19.0,175.0,358.89,298.49
2016,12,16,16,0,646.0,63.0,4.6,19.0,239.0,543.07,446.69
2016,12,16,16,15,587.0,56.5,4.25,18.5,193.5,467.22,382.9
2016,12,16,16,30,528.0,50.0,3.9,18.0,148.0,395.75,321.88
2016,12,16,16,45,427.0,40.5,3.6,17.5,104.5,303.52,242.24
2016,12,16,17,0,326.0,31.0,3.3,17.0,61.0,221.37,164.33
2016,12,16,17,15,163.0,15.5,3.4,16.5,30.5,103.99,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,178.5,17.0,3.25,15.5,36.5,118.92,45.43
2016,12,17,8,0,357.0,34.0,3.5,16.0,73.0,244.91,189.65
2016,12,17,8,15,446.0,43.5,3.6,16.5,116.5,323.59,261.73
2016,12,17,8,30,535.0,53.0,3.7,17.0,160.0,410.87,336.92
2016,12,17,8,45,587.0,60.0,3.8,17.5,205.0,479.29,394.65
2016,12,17,9,0,639.0,67.0,3.9,18.0,250.0,551.36,453.08
2016,12,17,9,15,676.0,71.5,4.15,18.5,292.5,612.59,500.82
2016,12,17,9,30,713.0,76.0,4.4,19.0,335.0,675.26,547.71
2016,12,17,9,45,356.5,96.0,4.7,20.0,225.5,426.27,350.14
2016,12,17,10,0,0.0,116.0,5.0,21.0,116.0,94.48,72.44
2016,12,17,10,15,0.0,123.0,5.05,21.0,123.0,100.14,77.15
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,105.93,81.71
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,129.5,100.65
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,153.7,119.88
2016,12,17,11,15,45.0,217.0,5.1,22.5,242.5,255.74,202.33
2016,12,17,11,30,85.0,258.0,5.0,23.0,306.0,344.44,272.17
2016,12,17,11,45,105.0,267.0,4.95,23.5,327.5,375.51,295.85
2016,12,17,12,0,125.0,276.0,4.9,24.0,349.0,431.02,337.83
2016,12,17,12,15,198.5,273.0,4.8,24.0,390.0,502.85,394.27
2016,12,17,12,30,272.0,270.0,4.7,24.0,431.0,599.41,467.55
2016,12,17,12,45,337.5,254.0,4.6,24.0,452.0,646.56,503.64
2016,12,17,13,0,403.0,238.0,4.5,24.0,473.0,691.99,538.26
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,867.53,667.53
2016,12,17,13,30,858.0,92.0,4.3,24.0,573.0,993.11,753.74
2016,12,17,13,45,854.5,89.0,4.2,24.0,554.0,971.23,738.06
2016,12,17,14,0,851.0,86.0,4.1,24.0,535.0,946.43,721.58
2016,12,17,14,15,839.5,84.5,3.85,24.0,507.5,913.24,698.5
2016,12,17,14,30,828.0,83.0,3.6,24.0,480.0,877.79,673.88
2016,12,17,14,45,711.5,99.0,3.35,24.0,422.5,774.93,601.34
2016,12,17,15,0,595.0,115.0,3.1,24.0,365.0,669.96,526.1
2016,12,17,15,15,672.0,92.0,2.65,23.5,349.0,683.19,536.65
2016,12,17,15,30,749.0,69.0,2.2,23.0,333.0,682.66,535.78
2016,12,17,15,45,714.5,64.0,1.8,22.5,289.5,619.65,488.94
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,557.73,441.5
2016,12,17,16,15,621.5,53.0,1.3,21.0,199.5,485.85,386.1
2016,12,17,16,30,563.0,47.0,1.2,20.0,153.0,413.79,328.11
2016,12,17,16,45,469.0,38.5,1.2,19.5,109.0,324.68,253.97
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,244.89,179.8
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,114.64,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,11.82,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,25.55,16.42
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,43.56,33.37
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,60.91,49.52
2016,12,18,8,45,6.0,87.0,6.75,-4.0,88.5,80.69,67.95
2016,12,18,9,0,12.0,105.0,6.8,-4.0,108.0,101.02,86.73
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.0,118.77,102.74
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,137.0,118.94
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,153.63,133.49
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,170.69,148.25
2016,12,18,10,15,77.0,193.5,6.65,-1.5,230.0,260.34,228.32
2016,12,18,10,30,127.0,219.0,6.6,-1.0,281.0,356.88,312.53
2016,12,18,10,45,103.0,228.0,6.6,-1.0,280.0,325.62,284.23
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,313.55,272.47
2016,12,18,11,15,320.5,208.0,6.6,-0.5,387.5,561.09,490.03
2016,12,18,11,30,562.0,179.0,6.6,0.0,496.0,798.55,688.65
2016,12,18,11,45,491.5,205.5,6.6,0.0,487.0,765.11,658.15
2016,12,18,12,0,421.0,232.0,6.6,0.0,478.0,727.21,624.84
2016,12,18,12,15,340.5,251.0,6.55,0.0,451.0,646.32,556.59
2016,12,18,12,30,260.0,270.0,6.5,0.0,424.0,587.15,505.14
2016,12,18,12,45,396.5,233.5,6.5,0.0,465.5,682.38,588.48
2016,12,18,13,0,533.0,197.0,6.5,0.0,507.0,801.81,688.76
2016,12,18,13,15,725.5,139.5,6.4,0.0,552.0,935.78,795.98
2016,12,18,13,30,918.0,82.0,6.3,0.0,597.0,1028.41,867.82
2016,12,18,13,45,838.0,93.5,6.25,0.0,550.5,961.19,815.58
2016,12,18,14,0,758.0,105.0,6.2,0.0,504.0,887.16,758.28
2016,12,18,14,15,722.0,107.0,6.1,0.0,471.5,837.54,719.68
2016,12,18,14,30,686.0,109.0,6.0,0.0,439.0,787.05,679.98
2016,12,18,14,45,759.0,92.0,5.95,0.0,433.0,808.67,698.9
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,818.64,708.11
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,763.28,663.79
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,707.53,618.78
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,642.89,565.6
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,579.31,511.51
2016,12,18,16,15,651.5,53.5,5.15,0.0,207.5,501.62,441.79
2016,12,18,16,30,593.0,48.0,4.9,0.0,160.0,433.59,378.11
2016,12,18,16,45,499.5,39.0,4.65,-0.5,114.5,342.51,293.3
2016,12,18,17,0,406.0,30.0,4.4,-1.0,69.0,260.73,209.59
2016,12,18,17,15,203.0,15.0,4.2,-1.0,34.5,122.2,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-5.0,39.0,137.21,43.22
2016,12,19,8,0,459.0,30.0,4.0,-5.0,78.0,283.41,235.61
2016,12,19,8,15,548.5,37.0,4.0,-4.5,124.5,365.5,318.42
2016,12,19,8,30,638.0,44.0,4.0,-4.0,171.0,455.31,402.21
2016,12,19,8,45,691.0,49.0,4.0,-3.5,218.0,526.92,467.37
2016,12,19,9,0,744.0,54.0,4.0,-3.0,265.0,601.9,532.44
2016,12,19,9,15,779.0,57.5,4.0,-2.5,310.0,664.88,583.33
2016,12,19,9,30,814.0,61.0,4.0,-2.0,355.0,728.84,633.32
2016,12,19,9,45,756.5,75.5,4.0,-1.5,372.0,731.7,632.88
2016,12,19,10,0,699.0,90.0,4.0,-1.0,389.0,733.33,631.73
2016,12,19,10,15,796.5,80.5,3.95,-0.5,447.0,826.19,702.33
2016,12,19,10,30,894.0,71.0,3.9,0.0,505.0,916.77,768.26
2016,12,19,10,45,906.0,72.0,3.9,0.0,533.0,952.69,793.39
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,986.23,817.0
2016,12,19,11,15,738.0,126.5,3.85,0.5,527.5,911.91,758.02
